Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,45,455.0,48.0,5.1,10.75,127.5,184.71,136.68
2018,2,11,17,0,389.0,38.0,5.0,10.3,86.0,134.16,90.75
2018,2,11,17,15,255.0,26.0,4.95,10.1,52.0,75.59,34.93
2018,2,11,17,30,121.0,14.0,4.9,9.9,18.0,27.43,0.0
2018,2,11,17,45,60.5,7.0,4.85,9.7,9.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,9.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,12,6,45,30.0,3.0,1.25,4.7,2.5,0.0,0.0
2018,2,12,7,0,60.0,6.0,1.2,5.1,5.0,0.0,0.0
2018,2,12,7,15,189.5,17.5,1.5,5.95,30.0,39.62,0.0
2018,2,12,7,30,319.0,29.0,1.8,6.8,55.0,91.94,48.46
2018,2,12,7,45,462.0,34.5,2.05,7.6,100.0,149.41,102.34
2018,2,12,8,0,605.0,40.0,2.3,8.4,145.0,219.81,163.06
2018,2,12,8,15,672.0,43.5,2.55,8.95,193.0,278.3,216.92
2018,2,12,8,30,739.0,47.0,2.8,9.5,241.0,342.37,274.93
2018,2,12,8,45,776.5,50.5,3.0,10.0,287.0,398.81,325.87
2018,2,12,9,0,814.0,54.0,3.2,10.5,333.0,454.89,375.1
2018,2,12,9,15,838.0,57.0,3.15,10.85,375.5,506.65,419.11
2018,2,12,9,30,862.0,60.0,3.1,11.2,418.0,558.27,461.52
2018,2,12,9,45,878.5,62.0,3.1,11.55,455.5,603.74,497.97
2018,2,12,10,0,895.0,64.0,3.1,11.9,493.0,647.83,532.34
2018,2,12,10,15,908.0,65.5,3.05,12.25,525.0,687.34,561.23
2018,2,12,10,30,921.0,67.0,3.0,12.6,557.0,724.68,587.14
2018,2,12,10,45,930.0,68.5,3.0,12.95,582.5,756.73,609.04
2018,2,12,11,0,939.0,70.0,3.0,13.3,608.0,785.96,628.73
2018,2,12,11,15,944.5,70.5,3.0,13.5,625.5,808.35,643.68
2018,2,12,11,30,950.0,71.0,3.0,13.7,643.0,827.45,656.31
2018,2,12,11,45,952.5,72.0,3.0,13.95,653.0,841.35,665.13
2018,2,12,12,0,955.0,73.0,3.0,14.2,663.0,851.68,671.52
2018,2,12,12,15,946.5,76.0,3.05,14.3,662.5,851.84,671.47
2018,2,12,12,30,938.0,79.0,3.1,14.4,662.0,848.31,669.02
2018,2,12,12,45,942.0,77.5,3.1,14.5,658.0,846.11,667.36
2018,2,12,13,0,946.0,76.0,3.1,14.6,654.0,840.25,663.23
2018,2,12,13,15,942.0,75.0,3.1,14.6,640.0,825.05,652.76
2018,2,12,13,30,938.0,74.0,3.1,14.6,626.0,806.45,639.98
2018,2,12,13,45,931.0,72.5,3.15,14.6,604.0,781.72,623.07
2018,2,12,14,0,924.0,71.0,3.2,14.6,582.0,753.95,603.91
2018,2,12,14,15,912.5,70.0,3.15,14.55,553.5,720.71,580.22
2018,2,12,14,30,901.0,69.0,3.1,14.5,525.0,685.03,554.59
2018,2,12,14,45,885.5,67.0,3.05,14.45,489.5,643.45,523.05
2018,2,12,15,0,870.0,65.0,3.0,14.4,454.0,600.17,488.91
2018,2,12,15,15,847.0,63.0,3.0,14.4,413.5,551.27,449.58
2018,2,12,15,30,824.0,61.0,3.0,14.4,373.0,504.27,410.58
2018,2,12,15,45,791.0,58.0,2.4,13.75,328.5,448.45,363.06
2018,2,12,16,0,758.0,55.0,1.8,13.1,284.0,393.69,315.08
2018,2,12,16,15,703.0,51.5,1.7,12.2,236.0,331.4,261.38
2018,2,12,16,30,648.0,48.0,1.6,11.3,188.0,273.08,209.52
2018,2,12,16,45,539.5,42.5,1.55,10.4,140.0,203.52,149.17
2018,2,12,17,0,431.0,37.0,1.5,9.5,92.0,143.52,97.17
2018,2,12,17,15,300.0,26.5,1.65,9.25,57.0,84.86,42.27
2018,2,12,17,30,169.0,16.0,1.8,9.0,22.0,35.18,0.0
2018,2,12,17,45,84.5,8.0,1.95,8.75,11.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,13,6,45,32.5,3.0,1.85,3.9,3.0,0.0,0.0
2018,2,13,7,0,65.0,6.0,1.9,4.4,6.0,5.9,0.0
2018,2,13,7,15,236.0,17.5,2.15,5.2,35.0,45.67,0.0
2018,2,13,7,30,407.0,29.0,2.4,6.0,64.0,108.82,59.95
2018,2,13,7,45,509.5,36.0,2.7,6.8,108.0,163.1,112.86
2018,2,13,8,0,612.0,43.0,3.0,7.6,152.0,226.54,169.64
2018,2,13,8,15,672.0,48.0,2.9,8.25,200.0,284.99,223.65
2018,2,13,8,30,732.0,53.0,2.8,8.9,248.0,348.34,280.82
2018,2,13,8,45,769.5,57.0,2.75,9.6,294.5,405.25,331.43
2018,2,13,9,0,807.0,61.0,2.7,10.3,341.0,463.98,381.71
2018,2,13,9,15,833.5,63.0,2.5,11.0,383.5,516.1,424.57
2018,2,13,9,30,860.0,65.0,2.3,11.7,426.0,565.51,463.56
2018,2,13,9,45,880.5,66.5,2.1,12.4,465.0,612.86,499.23
2018,2,13,10,0,901.0,68.0,1.9,13.1,504.0,659.12,532.48
2018,2,13,10,15,913.5,69.5,1.75,13.65,536.0,698.57,559.0
2018,2,13,10,30,926.0,71.0,1.6,14.2,568.0,735.81,582.33
2018,2,13,10,45,934.0,72.5,1.45,14.7,593.0,767.31,601.01
2018,2,13,11,0,942.0,74.0,1.3,15.2,618.0,795.93,617.17
2018,2,13,11,15,948.0,74.5,1.15,15.5,636.0,818.8,629.37
2018,2,13,11,30,954.0,75.0,1.0,15.8,654.0,838.39,639.04
2018,2,13,11,45,956.5,76.0,0.9,16.1,664.0,852.35,645.47
2018,2,13,12,0,959.0,77.0,0.8,16.4,674.0,862.73,649.51
2018,2,13,12,15,960.0,77.0,0.75,16.6,676.0,867.11,650.75
2018,2,13,12,30,961.0,77.0,0.7,16.8,678.0,867.8,649.75
2018,2,13,12,45,959.0,77.0,0.65,17.0,672.0,862.39,644.88
2018,2,13,13,0,957.0,77.0,0.6,17.2,666.0,853.33,637.84
2018,2,13,13,15,952.0,76.5,0.65,17.2,651.5,837.76,628.98
2018,2,13,13,30,947.0,76.0,0.7,17.2,637.0,818.76,617.93
2018,2,13,13,45,938.5,75.5,0.75,17.25,615.0,793.83,602.75
2018,2,13,14,0,930.0,75.0,0.8,17.3,593.0,765.87,585.44
2018,2,13,14,15,918.0,74.0,0.85,17.2,564.0,732.05,564.2
2018,2,13,14,30,906.0,73.0,0.9,17.1,535.0,695.78,540.97
2018,2,13,14,45,889.5,71.0,0.95,17.0,499.0,653.3,511.72
2018,2,13,15,0,873.0,69.0,1.0,16.9,463.0,609.17,479.76
2018,2,13,15,15,850.0,66.5,1.0,16.9,422.0,562.17,443.91
2018,2,13,15,30,827.0,64.0,1.0,16.9,381.0,511.61,404.35
2018,2,13,15,45,795.0,61.0,0.85,16.05,336.0,455.96,359.86
2018,2,13,16,0,763.0,58.0,0.7,15.2,291.0,401.24,314.58
2018,2,13,16,15,715.0,53.5,0.8,14.45,243.5,340.06,263.82
2018,2,13,16,30,667.0,49.0,0.9,13.7,196.0,282.18,213.7
2018,2,13,16,45,565.0,44.0,1.0,12.95,147.5,213.62,155.09
2018,2,13,17,0,463.0,39.0,1.1,12.2,99.0,153.85,103.67
2018,2,13,17,15,308.0,28.0,1.1,11.95,61.0,88.94,46.48
2018,2,13,17,30,153.0,17.0,1.1,11.7,23.0,34.65,0.0
2018,2,13,17,45,76.5,8.5,1.15,11.4,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.0,6.5,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.0,6.6,6.0,5.9,0.0
2018,2,14,7,15,161.0,18.5,1.15,7.35,30.5,37.99,0.0
2018,2,14,7,30,267.0,31.0,1.3,8.1,55.0,87.03,50.33
2018,2,14,7,45,336.0,43.5,1.4,8.85,92.5,131.67,92.56
2018,2,14,8,0,405.0,56.0,1.5,9.6,130.0,183.68,138.51
2018,2,14,8,15,524.0,59.0,1.6,10.1,183.0,249.67,195.46
2018,2,14,8,30,643.0,62.0,1.7,10.6,236.0,326.7,261.57
2018,2,14,8,45,491.0,94.0,1.75,11.05,240.5,324.44,264.31
2018,2,14,9,0,339.0,126.0,1.8,11.5,245.0,303.38,249.28
2018,2,14,9,15,252.0,146.5,1.85,12.0,241.0,294.83,242.65
2018,2,14,9,30,165.0,167.0,1.9,12.5,237.0,272.32,223.5
2018,2,14,9,45,107.0,181.5,1.95,13.0,228.5,258.94,211.42
2018,2,14,10,0,49.0,196.0,2.0,13.5,220.0,234.52,189.91
2018,2,14,10,15,41.5,202.5,2.2,14.2,223.5,237.55,191.59
2018,2,14,10,30,34.0,209.0,2.4,14.9,227.0,240.08,192.73
2018,2,14,10,45,95.5,236.5,2.6,15.6,291.0,315.95,254.09
2018,2,14,11,0,157.0,264.0,2.8,16.3,355.0,402.72,322.25
2018,2,14,11,15,252.0,260.5,2.9,16.6,412.0,483.59,386.01
2018,2,14,11,30,347.0,257.0,3.0,16.9,469.0,558.6,444.29
2018,2,14,11,45,467.0,223.5,3.1,17.25,513.5,630.55,500.26
2018,2,14,12,0,587.0,190.0,3.2,17.6,558.0,694.54,549.68
2018,2,14,12,15,711.5,152.5,3.3,17.65,600.0,760.88,599.93
2018,2,14,12,30,836.0,115.0,3.4,17.7,642.0,817.25,640.62
2018,2,14,12,45,818.5,119.5,3.5,17.7,631.5,804.67,631.78
2018,2,14,13,0,801.0,124.0,3.6,17.7,621.0,789.03,621.33
2018,2,14,13,15,772.5,130.0,3.7,17.6,600.5,766.74,606.29
2018,2,14,13,30,744.0,136.0,3.8,17.5,580.0,739.21,587.4
2018,2,14,13,45,603.0,168.5,3.9,17.35,520.5,653.29,522.5
2018,2,14,14,0,462.0,201.0,4.0,17.2,461.0,568.22,456.33
2018,2,14,14,15,612.5,153.0,4.1,16.9,479.0,612.57,494.63
2018,2,14,14,30,763.0,105.0,4.2,16.6,497.0,643.26,521.27
2018,2,14,14,45,675.0,115.5,4.3,16.25,445.5,572.7,466.42
2018,2,14,15,0,587.0,126.0,4.4,15.9,394.0,505.42,413.39
2018,2,14,15,15,499.5,128.5,4.4,15.9,342.5,432.03,353.94
2018,2,14,15,30,412.0,131.0,4.4,15.9,291.0,367.26,300.47
2018,2,14,15,45,372.5,118.5,4.25,14.75,250.0,315.78,258.45
2018,2,14,16,0,333.0,106.0,4.1,13.6,209.0,267.05,217.67
2018,2,14,16,15,469.0,79.5,3.9,12.75,199.0,274.05,220.06
2018,2,14,16,30,605.0,53.0,3.7,11.9,189.0,268.57,208.81
2018,2,14,16,45,522.0,46.5,3.5,11.05,144.0,205.51,152.6
2018,2,14,17,0,439.0,40.0,3.3,10.2,99.0,150.48,103.61
2018,2,14,17,15,306.0,29.5,3.3,9.8,62.5,91.29,50.61
2018,2,14,17,30,173.0,19.0,3.3,9.4,26.0,39.34,0.0
2018,2,14,17,45,86.5,9.5,3.3,9.0,13.0,9.34,0.0
2018,2,14,18,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,3.85,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,15,6,45,37.0,3.5,2.8,4.4,3.5,0.0,0.0
2018,2,15,7,0,74.0,7.0,3.0,4.7,7.0,12.28,0.0
2018,2,15,7,15,256.0,18.5,3.2,5.3,39.0,53.31,0.0
2018,2,15,7,30,438.0,30.0,3.4,5.9,71.0,117.71,69.35
2018,2,15,7,45,536.0,37.0,3.65,6.5,116.5,171.74,120.45
2018,2,15,8,0,634.0,44.0,3.9,7.1,162.0,237.45,179.75
2018,2,15,8,15,698.0,48.0,3.95,7.8,211.5,297.79,235.7
2018,2,15,8,30,762.0,52.0,4.0,8.5,261.0,363.37,295.19
2018,2,15,8,45,804.0,55.0,4.1,9.2,310.0,422.92,348.6
2018,2,15,9,0,846.0,58.0,4.2,9.9,359.0,484.64,402.13
2018,2,15,9,15,872.5,59.5,4.25,10.5,403.0,535.65,445.58
2018,2,15,9,30,899.0,61.0,4.3,11.1,447.0,588.8,489.27
2018,2,15,9,45,918.0,62.5,4.4,11.75,486.5,636.95,527.81
2018,2,15,10,0,937.0,64.0,4.5,12.4,526.0,683.79,564.29
2018,2,15,10,15,950.5,64.5,4.5,12.95,558.5,724.1,592.95
2018,2,15,10,30,964.0,65.0,4.5,13.5,591.0,762.13,619.28
2018,2,15,10,45,977.5,66.0,4.55,14.0,619.5,798.2,644.25
2018,2,15,11,0,991.0,67.0,4.6,14.5,648.0,831.49,666.95
2018,2,15,11,15,997.5,67.0,4.65,14.8,666.5,855.17,682.99
2018,2,15,11,30,1004.0,67.0,4.7,15.1,685.0,875.39,696.57
2018,2,15,11,45,1007.5,67.0,4.7,15.45,695.5,889.6,705.39
2018,2,15,12,0,1011.0,67.0,4.7,15.8,706.0,900.04,711.6
2018,2,15,12,15,1011.0,67.5,4.7,15.95,708.0,904.37,714.1
2018,2,15,12,30,1011.0,68.0,4.7,16.1,710.0,904.81,713.97
2018,2,15,12,45,1008.0,68.5,4.7,16.25,703.5,898.92,709.47
2018,2,15,13,0,1005.0,69.0,4.7,16.4,697.0,889.2,702.39
2018,2,15,13,15,999.0,68.5,4.65,16.45,681.5,872.19,690.11
2018,2,15,13,30,993.0,68.0,4.6,16.5,666.0,851.6,675.38
2018,2,15,13,45,983.5,67.0,4.55,16.5,642.0,824.33,655.99
2018,2,15,14,0,974.0,66.0,4.5,16.5,618.0,793.92,634.32
2018,2,15,14,15,963.5,65.5,4.4,16.4,588.5,760.43,610.28
2018,2,15,14,30,953.0,65.0,4.3,16.3,559.0,724.25,584.15
2018,2,15,14,45,939.0,62.5,4.2,16.2,522.5,681.06,552.29
2018,2,15,15,0,925.0,60.0,4.1,16.1,486.0,635.9,516.83
2018,2,15,15,15,904.5,58.5,4.1,16.1,444.5,586.48,477.19
2018,2,15,15,30,884.0,57.0,4.1,16.1,403.0,536.19,435.74
2018,2,15,15,45,854.5,54.5,3.2,15.05,357.0,479.85,388.21
2018,2,15,16,0,825.0,52.0,2.3,14.0,311.0,424.13,339.6
2018,2,15,16,15,779.5,48.5,2.15,12.9,262.0,363.56,287.29
2018,2,15,16,30,734.0,45.0,2.0,11.8,213.0,304.09,234.23
2018,2,15,16,45,657.5,40.0,1.85,10.65,164.0,237.51,174.99
2018,2,15,17,0,581.0,35.0,1.7,9.5,115.0,177.99,121.45
2018,2,15,17,15,415.0,27.0,1.75,9.15,72.5,107.25,60.05
2018,2,15,17,30,249.0,19.0,1.8,8.8,30.0,51.61,0.0
2018,2,15,17,45,124.5,9.5,1.8,8.4,15.0,17.95,0.0
2018,2,15,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,16,6,45,51.0,4.5,0.95,5.05,5.0,0.0,0.0
2018,2,16,7,0,102.0,9.0,0.9,5.4,10.0,16.5,0.0
2018,2,16,7,15,268.0,19.5,1.1,6.05,41.5,56.81,0.0
2018,2,16,7,30,434.0,30.0,1.3,6.7,73.0,118.14,70.97
2018,2,16,7,45,530.5,36.5,1.5,7.35,118.0,171.5,120.17
2018,2,16,8,0,627.0,43.0,1.7,8.0,163.0,236.23,177.88
2018,2,16,8,15,683.5,48.0,1.75,8.7,211.0,294.85,231.53
2018,2,16,8,30,740.0,53.0,1.8,9.4,259.0,358.05,287.85
2018,2,16,8,45,776.0,56.5,1.85,10.15,306.0,414.6,337.36
2018,2,16,9,0,812.0,60.0,1.9,10.9,353.0,472.81,386.45
2018,2,16,9,15,838.0,62.5,1.9,11.5,396.5,525.81,429.78
2018,2,16,9,30,864.0,65.0,1.9,12.1,440.0,576.05,469.54
2018,2,16,9,45,882.5,67.0,1.95,12.7,478.5,623.22,505.85
2018,2,16,10,0,901.0,69.0,2.0,13.3,517.0,669.13,540.15
2018,2,16,10,15,913.5,70.5,2.0,13.75,549.0,708.8,567.5
2018,2,16,10,30,926.0,72.0,2.0,14.2,581.0,746.25,592.53
2018,2,16,10,45,935.5,73.0,2.05,14.65,607.0,778.45,613.87
2018,2,16,11,0,945.0,74.0,2.1,15.1,633.0,807.81,633.09
2018,2,16,11,15,952.0,75.0,2.1,15.4,652.0,832.2,648.64
2018,2,16,11,30,959.0,76.0,2.1,15.7,671.0,853.31,661.9
2018,2,16,11,45,962.0,76.5,2.1,16.05,681.0,867.19,670.06
2018,2,16,12,0,965.0,77.0,2.1,16.4,691.0,877.46,675.87
2018,2,16,12,15,965.5,77.0,2.15,16.6,693.0,881.45,678.35
2018,2,16,12,30,966.0,77.0,2.2,16.8,695.0,881.71,678.46
2018,2,16,12,45,964.5,76.5,2.3,17.05,688.5,876.04,674.96
2018,2,16,13,0,963.0,76.0,2.4,17.3,682.0,866.69,669.05
2018,2,16,13,15,957.0,75.5,2.45,17.35,667.0,850.12,658.29
2018,2,16,13,30,951.0,75.0,2.5,17.4,652.0,830.12,645.22
2018,2,16,13,45,943.0,74.0,2.55,17.5,629.5,804.73,628.24
2018,2,16,14,0,935.0,73.0,2.6,17.6,607.0,776.26,609.03
2018,2,16,14,15,917.5,73.5,2.55,17.55,576.0,739.85,583.71
2018,2,16,14,30,900.0,74.0,2.5,17.5,545.0,701.29,556.69
2018,2,16,14,45,891.0,70.5,2.45,17.45,511.0,661.87,528.21
2018,2,16,15,0,882.0,67.0,2.4,17.4,477.0,620.27,496.36
2018,2,16,15,15,860.0,65.0,2.4,17.4,435.5,570.97,457.86
2018,2,16,15,30,838.0,63.0,2.4,17.4,394.0,523.46,419.59
2018,2,16,15,45,808.0,59.5,1.75,16.35,348.5,467.31,372.97
2018,2,16,16,0,778.0,56.0,1.1,15.3,303.0,411.91,325.35
2018,2,16,16,15,733.5,52.0,1.1,14.6,255.5,351.4,274.38
2018,2,16,16,30,689.0,48.0,1.1,13.9,208.0,293.82,224.04
2018,2,16,16,45,617.0,42.0,1.15,13.25,160.5,229.54,167.77
2018,2,16,17,0,545.0,36.0,1.2,12.6,113.0,171.96,116.69
2018,2,16,17,15,398.0,28.0,1.15,12.45,72.5,107.59,61.44
2018,2,16,17,30,251.0,20.0,1.1,12.3,32.0,53.6,0.0
2018,2,16,17,45,125.5,10.0,1.1,12.15,16.0,18.71,0.0
2018,2,16,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.0,0.7,8.45,5.5,0.0,0.0
2018,2,17,7,0,96.0,10.0,0.7,8.6,11.0,17.23,0.0
2018,2,17,7,15,255.5,21.5,0.7,9.25,43.0,58.15,0.0
2018,2,17,7,30,415.0,33.0,0.7,9.9,75.0,118.76,72.41
2018,2,17,7,45,510.0,39.5,0.75,10.55,119.5,172.42,120.31
2018,2,17,8,0,605.0,46.0,0.8,11.2,164.0,234.68,174.67
2018,2,17,8,15,662.0,51.0,0.75,11.8,212.0,292.61,226.17
2018,2,17,8,30,719.0,56.0,0.7,12.4,260.0,355.19,280.03
2018,2,17,8,45,756.5,59.5,0.6,13.0,306.5,411.58,327.09
2018,2,17,9,0,794.0,63.0,0.5,13.6,353.0,469.82,373.4
2018,2,17,9,15,822.0,65.5,0.5,14.15,396.5,523.25,414.99
2018,2,17,9,30,850.0,68.0,0.5,14.7,440.0,576.89,455.18
2018,2,17,9,45,870.5,69.0,0.45,15.25,478.5,620.97,486.52
2018,2,17,10,0,891.0,70.0,0.4,15.8,517.0,666.72,517.87
2018,2,17,10,15,904.0,71.0,0.35,16.3,549.0,705.92,542.12
2018,2,17,10,30,917.0,72.0,0.3,16.8,581.0,742.94,564.22
2018,2,17,10,45,925.5,73.5,0.3,17.35,606.5,774.78,583.14
2018,2,17,11,0,934.0,75.0,0.3,17.9,632.0,803.77,600.0
2018,2,17,11,15,940.0,75.5,0.4,18.5,649.5,826.63,614.43
2018,2,17,11,30,946.0,76.0,0.5,19.1,667.0,846.21,626.88
2018,2,17,11,45,949.0,76.0,0.6,19.65,676.5,859.39,635.36
2018,2,17,12,0,952.0,76.0,0.7,20.2,686.0,869.0,641.7
2018,2,17,12,15,952.0,76.0,0.75,20.4,687.5,872.51,644.14
2018,2,17,12,30,952.0,76.0,0.8,20.6,689.0,872.35,644.39
2018,2,17,12,45,951.0,75.0,0.9,20.75,682.5,866.55,642.09
2018,2,17,13,0,950.0,74.0,1.0,20.9,676.0,857.11,637.48
2018,2,17,13,15,945.5,73.5,1.05,20.95,662.0,841.83,628.54
2018,2,17,13,30,941.0,73.0,1.1,21.0,648.0,823.13,617.39
2018,2,17,13,45,934.0,72.0,1.2,21.0,626.0,798.62,603.08
2018,2,17,14,0,927.0,71.0,1.3,21.0,604.0,771.04,586.5
2018,2,17,14,15,915.0,70.0,1.35,20.9,574.5,736.96,564.87
2018,2,17,14,30,903.0,69.0,1.4,20.8,545.0,700.44,541.26
2018,2,17,14,45,887.5,67.5,1.45,20.65,510.0,658.86,513.47
2018,2,17,15,0,872.0,66.0,1.5,20.5,475.0,615.58,482.19
2018,2,17,15,15,851.0,63.5,1.5,20.5,434.0,566.55,445.11
2018,2,17,15,30,830.0,61.0,1.5,20.5,393.0,519.27,408.16
2018,2,17,15,45,799.5,58.0,1.3,19.35,348.0,463.66,364.49
2018,2,17,16,0,769.0,55.0,1.1,18.2,303.0,408.88,319.89
2018,2,17,16,15,723.5,51.5,1.2,17.1,255.5,348.8,270.59
2018,2,17,16,30,678.0,48.0,1.3,16.0,208.0,291.78,221.67
2018,2,17,16,45,605.0,43.0,1.35,14.9,161.5,228.59,166.94
2018,2,17,17,0,532.0,38.0,1.4,13.8,115.0,173.44,118.34
2018,2,17,17,15,388.0,29.0,1.55,13.35,74.0,107.64,62.8
2018,2,17,17,30,244.0,20.0,1.7,12.9,33.0,53.55,0.0
2018,2,17,17,45,122.0,10.0,1.9,12.4,16.5,18.67,0.0
2018,2,17,18,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,18,6,45,46.0,5.5,3.75,9.05,6.0,0.0,0.0
2018,2,18,7,0,92.0,11.0,3.9,9.3,12.0,18.12,0.0
2018,2,18,7,15,245.0,23.0,4.2,9.65,44.5,59.27,3.8
2018,2,18,7,30,398.0,35.0,4.5,10.0,77.0,118.69,74.22
2018,2,18,7,45,471.0,44.5,4.8,10.35,119.5,169.54,120.79
2018,2,18,8,0,544.0,54.0,5.1,10.7,162.0,227.91,173.67
2018,2,18,8,15,636.0,56.5,5.2,11.0,215.5,292.49,231.84
2018,2,18,8,30,728.0,59.0,5.3,11.3,269.0,364.28,295.84
2018,2,18,8,45,758.0,64.5,5.45,11.65,315.0,420.1,346.22
2018,2,18,9,0,788.0,70.0,5.6,12.0,361.0,477.07,396.16
2018,2,18,9,15,825.0,70.0,5.6,12.3,406.5,532.58,443.52
2018,2,18,9,30,862.0,70.0,5.6,12.6,452.0,588.97,490.33
2018,2,18,9,45,884.5,71.0,5.6,12.9,491.5,634.87,527.69
2018,2,18,10,0,907.0,72.0,5.6,13.2,531.0,682.54,565.47
2018,2,18,10,15,919.0,73.5,5.6,13.4,563.5,722.21,594.63
2018,2,18,10,30,931.0,75.0,5.6,13.6,596.0,759.59,621.73
2018,2,18,10,45,939.0,76.5,5.65,13.85,621.5,791.46,644.52
2018,2,18,11,0,947.0,78.0,5.7,14.1,647.0,820.41,665.03
2018,2,18,11,15,951.5,79.5,5.8,14.2,665.0,843.49,681.74
2018,2,18,11,30,956.0,81.0,5.9,14.3,683.0,863.19,696.02
2018,2,18,11,45,957.5,82.5,6.0,14.4,693.0,876.96,705.98
2018,2,18,12,0,959.0,84.0,6.1,14.5,703.0,887.1,713.4
2018,2,18,12,15,958.0,84.5,6.25,14.45,704.5,890.37,716.51
2018,2,18,12,30,957.0,85.0,6.4,14.4,706.0,889.92,717.02
2018,2,18,12,45,953.5,85.0,6.55,14.35,699.0,883.16,712.94
2018,2,18,13,0,950.0,85.0,6.7,14.3,692.0,872.76,706.25
2018,2,18,13,15,905.0,97.5,6.85,14.05,665.5,839.52,682.83
2018,2,18,13,30,860.0,110.0,7.0,13.8,639.0,808.59,661.08
2018,2,18,13,45,777.5,128.0,7.1,13.55,594.0,750.95,618.24
2018,2,18,14,0,695.0,146.0,7.2,13.3,549.0,691.02,572.21
2018,2,18,14,15,759.0,122.5,7.2,12.95,543.0,692.37,575.67
2018,2,18,14,30,823.0,99.0,7.2,12.6,537.0,685.25,572.0
2018,2,18,14,45,811.5,96.0,7.2,12.25,504.0,646.78,541.55
2018,2,18,15,0,800.0,93.0,7.2,11.9,471.0,606.51,509.08
2018,2,18,15,15,705.5,100.0,7.2,11.9,412.5,529.21,444.39
2018,2,18,15,30,611.0,107.0,7.2,11.9,354.0,455.4,381.77
2018,2,18,15,45,681.0,87.5,6.9,11.1,333.5,440.94,368.72
2018,2,18,16,0,751.0,68.0,6.6,10.3,313.0,416.99,345.9
2018,2,18,16,15,694.0,64.5,6.3,9.8,263.5,354.11,289.25
2018,2,18,16,30,637.0,61.0,6.0,9.3,214.0,294.27,234.26
2018,2,18,16,45,539.5,53.5,5.75,8.85,163.0,223.01,170.24
2018,2,18,17,0,442.0,46.0,5.5,8.4,112.0,161.37,115.2
2018,2,18,17,15,331.0,35.5,5.4,8.1,74.5,104.41,64.94
2018,2,18,17,30,220.0,25.0,5.3,7.8,37.0,55.98,0.0
2018,2,18,17,45,110.0,12.5,5.2,7.45,18.5,20.46,0.0
2018,2,18,18,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,6.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,5.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,5.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,4.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,4.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,3.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,19,6,45,39.5,6.0,2.45,3.5,6.5,0.0,0.0
2018,2,19,7,0,79.0,12.0,2.6,3.8,13.0,18.27,0.0
2018,2,19,7,15,237.0,25.0,2.85,4.35,47.5,61.21,12.63
2018,2,19,7,30,395.0,38.0,3.1,4.9,82.0,122.2,79.46
2018,2,19,7,45,499.0,45.0,3.3,5.45,128.5,178.41,129.76
2018,2,19,8,0,603.0,52.0,3.5,6.0,175.0,245.28,189.73
2018,2,19,8,15,664.0,56.5,3.45,6.45,224.0,304.39,244.47
2018,2,19,8,30,725.0,61.0,3.4,6.9,273.0,367.53,301.69
2018,2,19,8,45,767.0,63.5,3.35,7.35,321.0,425.58,353.44
2018,2,19,9,0,809.0,66.0,3.3,7.8,369.0,485.83,405.34
2018,2,19,9,15,838.0,68.0,3.15,8.1,413.5,540.2,450.87
2018,2,19,9,30,867.0,70.0,3.0,8.4,458.0,594.8,495.0
2018,2,19,9,45,889.0,70.5,2.9,8.7,497.5,640.11,530.77
2018,2,19,10,0,911.0,71.0,2.8,9.0,537.0,687.16,566.52
2018,2,19,10,15,923.5,72.5,2.7,9.2,569.5,727.36,594.62
2018,2,19,10,30,936.0,74.0,2.6,9.4,602.0,765.29,620.59
2018,2,19,10,45,945.0,75.0,2.5,9.6,628.0,797.52,641.97
2018,2,19,11,0,954.0,76.0,2.4,9.8,654.0,826.84,660.99
2018,2,19,11,15,944.5,81.0,2.35,9.9,666.5,842.94,670.96
2018,2,19,11,30,935.0,86.0,2.3,10.0,679.0,855.2,678.34
2018,2,19,11,45,905.5,96.5,2.3,10.1,678.0,853.43,676.25
2018,2,19,12,0,876.0,107.0,2.3,10.2,677.0,852.63,675.15
2018,2,19,12,15,805.0,130.0,2.35,10.35,655.0,822.27,653.22
2018,2,19,12,30,734.0,153.0,2.4,10.5,633.0,791.89,631.51
2018,2,19,12,45,717.0,158.0,2.4,10.6,623.0,780.24,623.2
2018,2,19,13,0,700.0,163.0,2.4,10.7,613.0,765.86,612.84
2018,2,19,13,15,613.5,162.5,2.45,10.7,551.0,687.06,554.6
2018,2,19,13,30,527.0,162.0,2.5,10.7,489.0,608.18,494.94
2018,2,19,13,45,385.0,157.0,2.55,10.7,391.5,478.43,393.54
2018,2,19,14,0,243.0,152.0,2.6,10.7,294.0,348.77,288.94
2018,2,19,14,15,572.5,115.0,2.55,10.65,428.0,551.76,456.48
2018,2,19,14,30,902.0,78.0,2.5,10.6,562.0,715.44,582.78
2018,2,19,14,45,885.0,76.0,2.5,10.55,525.0,672.12,549.59
2018,2,19,15,0,868.0,74.0,2.5,10.5,488.0,630.23,516.95
2018,2,19,15,15,806.5,77.0,2.5,10.5,436.0,563.29,463.71
2018,2,19,15,30,745.0,80.0,2.5,10.5,384.0,498.84,411.3
2018,2,19,15,45,767.5,68.5,2.1,10.15,351.0,463.71,380.58
2018,2,19,16,0,790.0,57.0,1.7,9.8,318.0,424.59,344.99
2018,2,19,16,15,724.0,54.0,1.55,9.05,265.0,355.43,285.55
2018,2,19,16,30,658.0,51.0,1.4,8.3,212.0,291.37,229.0
2018,2,19,16,45,555.5,46.5,1.25,7.55,161.5,221.55,167.72
2018,2,19,17,0,453.0,42.0,1.1,6.8,111.0,160.94,114.56
2018,2,19,17,15,316.5,32.5,1.15,6.45,72.0,99.52,62.52
2018,2,19,17,30,180.0,23.0,1.2,6.1,33.0,49.6,1.86
2018,2,19,17,45,90.0,11.5,1.25,5.75,16.5,18.15,0.0
2018,2,19,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-2.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,20,6,45,69.5,6.5,1.6,-0.45,8.0,0.0,0.0
2018,2,20,7,0,139.0,13.0,1.7,0.2,16.0,24.54,0.0
2018,2,20,7,15,313.5,23.0,1.75,0.9,52.5,71.15,21.9
2018,2,20,7,30,488.0,33.0,1.8,1.6,89.0,135.27,88.27
2018,2,20,7,45,331.5,43.5,1.9,2.3,89.5,136.31,101.23
2018,2,20,8,0,175.0,54.0,2.0,3.0,90.0,112.79,88.98
2018,2,20,8,15,88.0,74.0,1.85,3.95,92.0,109.14,88.99
2018,2,20,8,30,1.0,94.0,1.7,4.9,94.0,93.15,76.18
2018,2,20,8,45,13.5,118.0,1.55,5.85,123.0,123.27,101.91
2018,2,20,9,0,26.0,142.0,1.4,6.8,152.0,158.67,131.57
2018,2,20,9,15,59.0,166.5,1.3,7.45,192.5,203.87,169.25
2018,2,20,9,30,92.0,191.0,1.2,8.1,233.0,251.91,208.51
2018,2,20,9,45,157.5,208.5,1.1,8.75,287.0,321.38,264.72
2018,2,20,10,0,223.0,226.0,1.0,9.4,341.0,389.67,318.31
2018,2,20,10,15,319.0,221.0,1.05,9.7,396.5,465.51,378.22
2018,2,20,10,30,415.0,216.0,1.1,10.0,452.0,547.11,441.03
2018,2,20,10,45,531.0,189.5,1.15,10.35,505.0,617.47,494.99
2018,2,20,11,0,647.0,163.0,1.2,10.7,558.0,694.84,552.94
2018,2,20,11,15,752.5,136.5,1.25,10.9,608.5,762.54,601.35
2018,2,20,11,30,858.0,110.0,1.3,11.1,659.0,827.64,646.19
2018,2,20,11,45,893.5,101.5,1.3,11.25,680.5,852.24,661.74
2018,2,20,12,0,929.0,93.0,1.3,11.4,702.0,878.92,679.22
2018,2,20,12,15,937.5,90.0,1.35,11.5,706.0,886.02,684.08
2018,2,20,12,30,946.0,87.0,1.4,11.6,710.0,889.5,686.85
2018,2,20,12,45,945.0,86.0,1.45,11.7,703.5,883.64,683.37
2018,2,20,13,0,944.0,85.0,1.5,11.8,697.0,874.15,677.6
2018,2,20,13,15,939.5,84.5,1.55,11.8,682.5,858.79,668.14
2018,2,20,13,30,935.0,84.0,1.6,11.8,668.0,840.0,656.37
2018,2,20,13,45,927.0,83.5,1.6,11.8,646.0,815.2,639.82
2018,2,20,14,0,919.0,83.0,1.6,11.8,624.0,787.36,621.16
2018,2,20,14,15,907.5,81.5,1.65,11.7,594.0,753.02,598.44
2018,2,20,14,30,896.0,80.0,1.7,11.6,564.0,716.22,573.69
2018,2,20,14,45,821.0,92.0,1.75,11.5,513.5,653.49,528.04
2018,2,20,15,0,746.0,104.0,1.8,11.4,463.0,591.22,480.43
2018,2,20,15,15,487.5,131.0,1.8,11.4,357.5,435.76,357.3
2018,2,20,15,30,229.0,158.0,1.8,11.4,252.0,297.38,244.34
2018,2,20,15,45,162.0,134.5,1.65,10.8,197.5,222.95,183.56
2018,2,20,16,0,95.0,111.0,1.5,10.2,143.0,159.82,130.84
2018,2,20,16,15,150.5,102.0,1.35,9.55,143.5,168.28,137.28
2018,2,20,16,30,206.0,93.0,1.2,8.9,144.0,174.53,140.22
2018,2,20,16,45,169.5,75.0,1.1,8.25,111.0,133.34,104.1
2018,2,20,17,0,133.0,57.0,1.0,7.6,78.0,95.91,71.33
2018,2,20,17,15,91.5,39.0,1.0,7.3,51.0,61.47,41.08
2018,2,20,17,30,50.0,21.0,1.0,7.0,24.0,29.46,3.3
2018,2,20,17,45,25.0,10.5,1.0,6.7,12.0,12.26,0.0
2018,2,20,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,5.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,6,45,67.5,7.0,0.85,4.3,8.5,0.0,0.0
2018,2,21,7,0,135.0,14.0,0.9,4.4,17.0,25.52,0.0
2018,2,21,7,15,288.0,24.5,1.05,4.7,52.5,70.36,26.73
2018,2,21,7,30,441.0,35.0,1.2,5.0,88.0,130.78,85.97
2018,2,21,7,45,531.5,42.5,1.35,5.3,135.0,187.08,136.48
2018,2,21,8,0,622.0,50.0,1.5,5.6,182.0,252.73,195.59
2018,2,21,8,15,677.5,54.5,1.55,6.3,231.0,310.32,248.32
2018,2,21,8,30,733.0,59.0,1.6,7.0,280.0,373.43,304.36
2018,2,21,8,45,772.0,62.0,1.6,7.7,328.0,431.32,354.46
2018,2,21,9,0,811.0,65.0,1.6,8.4,376.0,491.14,404.28
2018,2,21,9,15,837.5,67.5,1.6,8.95,420.5,545.01,447.89
2018,2,21,9,30,864.0,70.0,1.6,9.5,465.0,596.13,487.97
2018,2,21,9,45,883.0,71.5,1.6,10.05,504.0,643.52,523.85
2018,2,21,10,0,902.0,73.0,1.6,10.6,543.0,689.67,557.25
2018,2,21,10,15,916.0,74.5,1.55,10.95,576.5,730.76,584.72
2018,2,21,10,30,930.0,76.0,1.5,11.3,610.0,769.68,610.17
2018,2,21,10,45,938.0,77.5,1.5,11.65,635.5,801.63,630.8
2018,2,21,11,0,946.0,79.0,1.5,12.0,661.0,830.64,649.26
2018,2,21,11,15,950.5,80.5,1.55,12.2,679.0,853.74,664.48
2018,2,21,11,30,955.0,82.0,1.6,12.4,697.0,873.46,677.45
2018,2,21,11,45,957.0,83.0,1.6,12.6,707.0,887.04,685.67
2018,2,21,12,0,959.0,84.0,1.6,12.8,717.0,896.99,691.56
2018,2,21,12,15,959.0,84.5,1.75,12.9,719.0,901.01,695.68
2018,2,21,12,30,959.0,85.0,1.9,13.0,721.0,901.31,697.35
2018,2,21,12,45,956.5,84.5,2.0,13.1,714.0,894.68,693.75
2018,2,21,13,0,954.0,84.0,2.1,13.2,707.0,884.38,687.74
2018,2,21,13,15,948.5,84.5,2.15,13.2,692.5,869.16,678.13
2018,2,21,13,30,943.0,85.0,2.2,13.2,678.0,850.5,666.2
2018,2,21,13,45,934.0,84.0,2.2,13.2,655.0,824.12,648.38
2018,2,21,14,0,925.0,83.0,2.2,13.2,632.0,794.73,628.44
2018,2,21,14,15,912.0,82.5,2.15,13.1,602.0,760.17,604.51
2018,2,21,14,30,899.0,82.0,2.1,13.0,572.0,723.21,578.72
2018,2,21,14,45,881.0,81.0,2.0,12.85,535.5,683.56,550.17
2018,2,21,15,0,863.0,80.0,1.9,12.7,499.0,638.75,515.76
2018,2,21,15,15,831.0,78.5,1.9,12.7,454.5,583.86,473.19
2018,2,21,15,30,799.0,77.0,1.9,12.7,410.0,529.17,429.66
2018,2,21,15,45,699.5,80.0,1.45,12.1,348.0,447.34,362.69
2018,2,21,16,0,600.0,83.0,1.0,11.5,286.0,371.54,299.56
2018,2,21,16,15,610.5,72.5,1.0,10.9,252.5,334.0,266.81
2018,2,21,16,30,621.0,62.0,1.0,10.3,219.0,294.21,230.15
2018,2,21,16,45,488.0,56.0,0.95,9.65,163.0,213.84,162.09
2018,2,21,17,0,355.0,50.0,0.9,9.0,107.0,146.91,105.91
2018,2,21,17,15,259.0,37.0,0.95,8.6,71.0,93.78,60.75
2018,2,21,17,30,163.0,24.0,1.0,8.2,35.0,49.57,12.53
2018,2,21,17,45,91.0,13.5,1.1,7.8,18.5,20.5,0.0
2018,2,21,18,0,19.0,3.0,1.2,7.4,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.25,6.95,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
