Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,22,6,45,75.0,7.5,2.85,4.1,9.5,0.0,0.0
2018,2,22,7,0,150.0,15.0,3.0,4.6,19.0,28.22,0.0
2018,2,22,7,15,311.0,25.5,3.2,5.15,56.5,76.06,33.27
2018,2,22,7,30,472.0,36.0,3.4,5.7,94.0,139.39,92.49
2018,2,22,7,45,540.5,43.5,3.6,6.2,138.5,192.09,141.08
2018,2,22,8,0,609.0,51.0,3.8,6.7,183.0,251.71,196.1
2018,2,22,8,15,683.0,54.0,3.85,7.35,236.0,314.02,253.05
2018,2,22,8,30,757.0,57.0,3.9,8.0,289.0,383.69,315.2
2018,2,22,8,45,793.0,60.0,3.95,8.65,337.0,441.48,366.36
2018,2,22,9,0,829.0,63.0,4.0,9.3,385.0,500.88,417.2
2018,2,22,9,15,852.5,66.0,4.0,9.75,429.0,554.54,462.02
2018,2,22,9,30,876.0,69.0,4.0,10.2,473.0,605.16,503.14
2018,2,22,9,45,892.5,70.5,4.0,10.65,511.5,651.51,539.68
2018,2,22,10,0,909.0,72.0,4.0,11.1,550.0,696.4,573.36
2018,2,22,10,15,918.5,74.0,4.05,11.4,581.5,735.16,601.09
2018,2,22,10,30,928.0,76.0,4.1,11.7,613.0,771.46,626.73
2018,2,22,10,45,936.5,77.0,4.2,11.95,638.5,803.21,649.21
2018,2,22,11,0,945.0,78.0,4.3,12.2,664.0,832.04,669.6
2018,2,22,11,15,948.0,79.0,4.5,12.25,680.5,853.36,685.68
2018,2,22,11,30,951.0,80.0,4.7,12.3,697.0,871.25,699.38
2018,2,22,11,45,787.0,136.5,4.9,12.35,652.0,813.43,656.95
2018,2,22,12,0,623.0,193.0,5.1,12.4,607.0,746.97,606.62
2018,2,22,12,15,417.0,213.5,5.25,12.3,491.0,595.15,486.83
2018,2,22,12,30,211.0,234.0,5.4,12.2,375.0,434.9,356.35
2018,2,22,12,45,250.5,231.0,5.55,12.05,397.0,463.66,381.32
2018,2,22,13,0,290.0,228.0,5.7,11.9,419.0,490.92,404.54
2018,2,22,13,15,493.5,187.5,5.75,11.75,504.0,618.19,510.68
2018,2,22,13,30,697.0,147.0,5.8,11.6,589.0,732.75,603.62
2018,2,22,13,45,760.5,130.0,5.85,11.4,597.0,749.57,617.51
2018,2,22,14,0,824.0,113.0,5.9,11.2,605.0,758.49,625.86
2018,2,22,14,15,731.0,130.5,5.9,11.05,552.0,689.82,573.09
2018,2,22,14,30,638.0,148.0,5.9,10.9,499.0,620.83,517.49
2018,2,22,14,45,608.0,142.0,5.9,10.7,459.0,572.23,478.9
2018,2,22,15,0,578.0,136.0,5.9,10.5,419.0,523.75,439.66
2018,2,22,15,15,576.5,126.0,5.9,10.5,388.5,488.44,410.45
2018,2,22,15,30,575.0,116.0,5.9,10.5,358.0,451.61,379.23
2018,2,22,15,45,614.0,96.0,5.65,10.0,328.5,423.3,354.73
2018,2,22,16,0,653.0,76.0,5.4,9.5,299.0,389.7,324.4
2018,2,22,16,15,637.0,69.5,5.15,9.1,260.5,343.04,281.64
2018,2,22,16,30,621.0,63.0,4.9,8.7,222.0,296.72,237.89
2018,2,22,16,45,545.5,56.0,4.65,8.3,174.0,232.37,179.39
2018,2,22,17,0,470.0,49.0,4.4,7.9,126.0,175.29,127.41
2018,2,22,17,15,351.0,38.5,4.25,7.55,85.0,114.06,74.59
2018,2,22,17,30,232.0,28.0,4.1,7.2,44.0,63.73,21.71
2018,2,22,17,45,122.0,15.0,4.0,6.9,23.0,24.65,0.0
2018,2,22,18,0,12.0,2.0,3.9,6.6,2.0,0.0,0.0
2018,2,22,18,15,6.0,1.0,3.75,6.35,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,23,6,45,105.5,8.5,1.75,0.75,12.0,0.0,0.0
2018,2,23,7,0,211.0,17.0,1.9,1.5,24.0,36.27,0.0
2018,2,23,7,15,368.0,26.0,2.3,2.3,63.0,86.55,41.97
2018,2,23,7,30,525.0,35.0,2.7,3.1,102.0,149.54,100.36
2018,2,23,7,45,607.0,41.0,3.1,3.85,151.0,207.57,153.68
2018,2,23,8,0,689.0,47.0,3.5,4.6,200.0,273.76,214.72
2018,2,23,8,15,738.5,51.5,3.85,5.25,250.5,334.07,271.34
2018,2,23,8,30,788.0,56.0,4.2,5.9,301.0,398.16,330.12
2018,2,23,8,45,820.5,59.5,4.55,6.5,349.5,456.51,382.94
2018,2,23,9,0,853.0,63.0,4.9,7.1,398.0,516.1,435.32
2018,2,23,9,15,875.0,65.5,4.85,7.55,442.0,567.05,478.62
2018,2,23,9,30,897.0,68.0,4.8,8.0,486.0,619.72,521.85
2018,2,23,9,45,912.0,70.5,4.8,8.45,525.5,667.13,559.75
2018,2,23,10,0,927.0,73.0,4.8,8.9,565.0,712.9,594.36
2018,2,23,10,15,938.5,75.0,4.8,9.25,598.0,753.7,623.82
2018,2,23,10,30,950.0,77.0,4.8,9.6,631.0,792.11,651.12
2018,2,23,10,45,958.0,78.0,4.75,9.95,657.0,824.08,672.99
2018,2,23,11,0,966.0,79.0,4.7,10.3,683.0,853.02,692.43
2018,2,23,11,15,971.5,79.5,4.7,10.55,701.0,876.19,708.08
2018,2,23,11,30,977.0,80.0,4.7,10.8,719.0,895.91,721.24
2018,2,23,11,45,980.5,80.5,4.7,11.05,729.5,910.4,730.62
2018,2,23,12,0,984.0,81.0,4.7,11.3,740.0,921.19,737.42
2018,2,23,12,15,982.5,81.5,4.65,11.45,741.0,923.98,738.43
2018,2,23,12,30,981.0,82.0,4.6,11.6,742.0,922.93,736.86
2018,2,23,12,45,977.0,83.5,4.55,11.75,735.5,917.11,731.98
2018,2,23,13,0,973.0,85.0,4.5,11.9,729.0,907.54,724.58
2018,2,23,13,15,969.0,84.0,4.4,11.9,714.0,891.51,712.65
2018,2,23,13,30,965.0,83.0,4.3,11.9,699.0,871.92,698.28
2018,2,23,13,45,957.5,82.0,4.2,11.95,676.0,846.13,679.35
2018,2,23,14,0,950.0,81.0,4.1,12.0,653.0,817.17,658.38
2018,2,23,14,15,937.0,79.5,3.95,11.95,621.5,780.63,631.83
2018,2,23,14,30,924.0,78.0,3.8,11.9,590.0,741.61,603.35
2018,2,23,14,45,907.0,76.5,3.7,11.8,552.5,697.69,571.25
2018,2,23,15,0,890.0,75.0,3.6,11.7,515.0,652.08,535.89
2018,2,23,15,15,869.5,72.5,3.6,11.7,473.0,604.62,497.89
2018,2,23,15,30,849.0,70.0,3.6,11.7,431.0,553.34,455.94
2018,2,23,15,45,819.5,67.0,3.05,11.1,384.0,496.45,408.02
2018,2,23,16,0,790.0,64.0,2.5,10.5,337.0,440.25,359.34
2018,2,23,16,15,743.0,60.0,2.2,9.45,287.0,376.81,304.61
2018,2,23,16,30,696.0,56.0,1.9,8.4,237.0,316.56,250.92
2018,2,23,16,45,614.0,50.5,1.6,7.35,185.5,248.66,190.52
2018,2,23,17,0,532.0,45.0,1.3,6.3,134.0,187.75,135.89
2018,2,23,17,15,435.0,36.5,1.35,5.85,93.0,129.19,84.36
2018,2,23,17,30,338.0,28.0,1.4,5.4,52.0,79.33,31.3
2018,2,23,17,45,181.0,15.5,1.45,4.9,27.0,30.26,0.0
2018,2,23,18,0,24.0,3.0,1.5,4.4,2.0,0.0,0.0
2018,2,23,18,15,12.0,1.5,1.5,4.25,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,73.5,9.5,1.85,3.0,12.0,0.0,0.0
2018,2,24,7,0,147.0,19.0,1.9,3.9,24.0,32.72,0.0
2018,2,24,7,15,287.5,30.0,2.2,4.75,61.0,79.94,42.3
2018,2,24,7,30,428.0,41.0,2.5,5.6,98.0,138.25,94.36
2018,2,24,7,45,338.0,56.5,2.75,6.45,113.0,154.52,116.37
2018,2,24,8,0,248.0,72.0,3.0,7.3,128.0,161.36,128.15
2018,2,24,8,15,218.0,97.5,3.1,7.9,155.0,187.24,152.99
2018,2,24,8,30,188.0,123.0,3.2,8.5,182.0,213.39,176.68
2018,2,24,8,45,278.0,133.0,3.25,9.1,235.5,275.95,229.84
2018,2,24,9,0,368.0,143.0,3.3,9.7,289.0,352.09,293.49
2018,2,24,9,15,467.5,140.5,3.4,10.2,347.0,422.72,352.1
2018,2,24,9,30,567.0,138.0,3.5,10.7,405.0,500.51,415.46
2018,2,24,9,45,686.5,118.5,3.6,11.2,467.5,582.64,481.47
2018,2,24,10,0,806.0,99.0,3.7,11.7,530.0,666.04,547.19
2018,2,24,10,15,712.0,131.0,3.8,12.05,528.5,663.09,542.36
2018,2,24,10,30,618.0,163.0,3.9,12.4,527.0,649.37,529.45
2018,2,24,10,45,633.0,166.0,4.0,12.75,552.0,680.98,553.24
2018,2,24,11,0,648.0,169.0,4.1,13.1,577.0,710.96,575.28
2018,2,24,11,15,578.0,200.0,4.15,13.25,571.5,696.91,562.24
2018,2,24,11,30,508.0,231.0,4.2,13.4,566.0,681.97,548.7
2018,2,24,11,45,504.5,236.5,4.3,13.55,573.0,691.05,555.41
2018,2,24,12,0,501.0,242.0,4.4,13.7,580.0,698.0,560.42
2018,2,24,12,15,424.5,267.0,4.45,13.75,554.0,661.92,531.05
2018,2,24,12,30,348.0,292.0,4.5,13.8,528.0,615.93,494.33
2018,2,24,12,45,404.0,271.5,4.6,13.85,543.0,638.94,514.17
2018,2,24,13,0,460.0,251.0,4.7,13.9,558.0,668.49,538.37
2018,2,24,13,15,444.5,250.0,4.7,13.9,541.5,648.72,523.09
2018,2,24,13,30,429.0,249.0,4.7,13.9,525.0,627.57,506.95
2018,2,24,13,45,435.5,239.0,4.75,13.9,511.0,612.97,496.61
2018,2,24,14,0,442.0,229.0,4.8,13.9,497.0,596.41,484.65
2018,2,24,14,15,445.5,216.0,4.75,13.8,475.5,572.49,466.76
2018,2,24,14,30,449.0,203.0,4.7,13.7,454.0,546.79,447.3
2018,2,24,14,45,478.5,181.0,4.7,13.6,433.0,527.24,433.11
2018,2,24,15,0,508.0,159.0,4.7,13.5,412.0,504.06,415.59
2018,2,24,15,15,604.5,121.5,4.7,13.5,398.5,503.45,416.11
2018,2,24,15,30,701.0,84.0,4.7,13.5,385.0,489.9,405.21
2018,2,24,15,45,668.5,80.5,4.4,13.0,342.5,437.31,360.78
2018,2,24,16,0,636.0,77.0,4.1,12.5,300.0,386.05,316.54
2018,2,24,16,15,530.5,78.0,3.7,11.75,245.5,311.09,252.64
2018,2,24,16,30,425.0,79.0,3.3,11.0,191.0,243.81,194.71
2018,2,24,16,45,376.5,67.0,2.95,10.25,151.0,192.79,149.25
2018,2,24,17,0,328.0,55.0,2.6,9.5,111.0,146.57,107.71
2018,2,24,17,15,253.5,41.5,2.55,9.0,76.5,98.76,66.24
2018,2,24,17,30,179.0,28.0,2.5,8.5,42.0,57.88,25.63
2018,2,24,17,45,97.5,15.0,2.5,8.0,22.0,23.0,0.0
2018,2,24,18,0,16.0,2.0,2.5,7.5,2.0,0.0,0.0
2018,2,24,18,15,8.0,1.0,2.45,7.3,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,1.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,6,45,89.0,10.0,1.35,2.7,13.5,9.83,0.0
2018,2,25,7,0,178.0,20.0,1.4,3.5,27.0,37.19,0.0
2018,2,25,7,15,326.5,30.5,1.4,4.25,66.5,87.76,48.64
2018,2,25,7,30,475.0,41.0,1.4,5.0,106.0,149.59,102.58
2018,2,25,7,45,553.0,48.0,1.45,5.75,153.5,205.37,152.85
2018,2,25,8,0,631.0,55.0,1.5,6.5,201.0,269.04,210.18
2018,2,25,8,15,688.5,59.5,1.6,7.4,252.0,328.79,264.04
2018,2,25,8,30,746.0,64.0,1.7,8.3,303.0,394.24,321.16
2018,2,25,8,45,780.0,67.0,1.8,9.2,350.5,451.08,369.78
2018,2,25,9,0,814.0,70.0,1.9,10.1,398.0,509.35,417.83
2018,2,25,9,15,840.0,72.5,1.95,10.8,442.5,563.56,461.18
2018,2,25,9,30,866.0,75.0,2.0,11.5,487.0,617.74,503.06
2018,2,25,9,45,885.0,76.0,2.05,12.25,526.0,662.2,536.37
2018,2,25,10,0,904.0,77.0,2.1,13.0,565.0,708.19,568.74
2018,2,25,10,15,916.5,78.5,2.1,13.4,598.0,748.49,595.89
2018,2,25,10,30,929.0,80.0,2.1,13.8,631.0,786.51,621.06
2018,2,25,10,45,938.5,80.5,2.05,14.25,657.0,818.57,641.15
2018,2,25,11,0,948.0,81.0,2.0,14.7,683.0,847.75,659.01
2018,2,25,11,15,954.0,81.5,2.0,14.95,701.0,870.99,673.58
2018,2,25,11,30,960.0,82.0,2.0,15.2,719.0,890.86,685.88
2018,2,25,11,45,962.0,82.0,2.05,15.5,728.0,903.31,693.56
2018,2,25,12,0,964.0,82.0,2.1,15.8,737.0,912.09,698.91
2018,2,25,12,15,965.0,82.5,2.25,15.95,739.5,916.85,703.07
2018,2,25,12,30,966.0,83.0,2.4,16.1,742.0,917.85,704.77
2018,2,25,12,45,962.5,83.5,2.5,16.3,735.0,911.27,700.78
2018,2,25,13,0,959.0,84.0,2.6,16.5,728.0,900.99,694.38
2018,2,25,13,15,955.5,83.0,2.75,16.5,713.0,885.42,685.29
2018,2,25,13,30,952.0,82.0,2.9,16.5,698.0,866.31,673.72
2018,2,25,13,45,945.5,80.5,3.0,16.55,675.5,840.84,657.13
2018,2,25,14,0,939.0,79.0,3.1,16.6,653.0,812.21,638.21
2018,2,25,14,15,928.5,78.0,3.2,16.4,623.0,778.17,615.81
2018,2,25,14,30,918.0,77.0,3.3,16.2,593.0,741.54,591.26
2018,2,25,14,45,903.5,75.0,3.4,16.05,556.5,698.72,561.61
2018,2,25,15,0,889.0,73.0,3.5,15.9,520.0,654.07,528.89
2018,2,25,15,15,868.5,71.0,3.5,15.9,478.0,604.24,489.87
2018,2,25,15,30,848.0,69.0,3.5,15.9,436.0,556.04,450.99
2018,2,25,15,45,810.5,67.0,3.5,15.0,387.5,495.93,403.06
2018,2,25,16,0,773.0,65.0,3.5,14.1,339.0,437.25,354.58
2018,2,25,16,15,669.5,61.0,3.35,13.15,273.5,350.82,282.44
2018,2,25,16,30,566.0,57.0,3.2,12.2,208.0,274.34,217.12
2018,2,25,16,45,397.0,42.0,3.0,11.25,137.5,174.51,133.34
2018,2,25,17,0,228.0,27.0,2.8,10.3,67.0,92.2,65.43
2018,2,25,17,15,139.5,20.0,2.95,9.9,42.0,52.03,32.27
2018,2,25,17,30,51.0,13.0,3.1,9.5,17.0,21.6,7.29
2018,2,25,17,45,25.5,6.5,3.25,9.1,8.5,8.59,0.0
2018,2,25,18,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,8.85,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,3.6,8.9,3.0,2.89,0.0
2018,2,26,7,15,3.0,10.5,3.65,8.95,11.0,10.68,2.52
2018,2,26,7,30,6.0,18.0,3.7,9.0,19.0,18.79,10.04
2018,2,26,7,45,9.0,27.5,3.75,9.05,29.5,29.19,19.26
2018,2,26,8,0,12.0,37.0,3.8,9.1,40.0,40.0,28.87
2018,2,26,8,15,32.5,72.0,3.85,9.3,82.0,84.1,66.97
2018,2,26,8,30,53.0,107.0,3.9,9.5,124.0,131.04,107.31
2018,2,26,8,45,55.5,132.0,4.0,9.65,152.5,160.93,132.78
2018,2,26,9,0,58.0,157.0,4.1,9.8,181.0,191.08,158.1
2018,2,26,9,15,126.5,180.0,4.15,10.15,239.0,262.25,218.0
2018,2,26,9,30,195.0,203.0,4.2,10.5,297.0,334.33,277.78
2018,2,26,9,45,291.5,206.5,4.25,10.8,359.5,414.86,344.19
2018,2,26,10,0,388.0,210.0,4.3,11.1,422.0,495.79,409.86
2018,2,26,10,15,508.5,189.5,4.25,11.3,483.5,581.13,478.45
2018,2,26,10,30,629.0,169.0,4.2,11.5,545.0,668.25,547.0
2018,2,26,10,45,652.0,168.0,4.1,11.65,572.0,702.24,571.83
2018,2,26,11,0,675.0,167.0,4.0,11.8,599.0,734.85,595.81
2018,2,26,11,15,707.0,160.0,3.95,12.0,623.0,766.65,618.48
2018,2,26,11,30,739.0,153.0,3.9,12.2,647.0,796.63,639.36
2018,2,26,11,45,716.5,164.0,3.85,12.4,648.5,798.24,639.24
2018,2,26,12,0,694.0,175.0,3.8,12.6,650.0,796.49,636.97
2018,2,26,12,15,817.0,132.5,3.7,12.65,693.0,854.19,678.52
2018,2,26,12,30,940.0,90.0,3.6,12.7,736.0,906.69,715.29
2018,2,26,12,45,937.5,90.5,3.55,12.8,729.5,901.01,710.39
2018,2,26,13,0,935.0,91.0,3.5,12.9,723.0,891.72,703.53
2018,2,26,13,15,929.5,90.5,3.4,12.85,708.0,875.26,691.78
2018,2,26,13,30,924.0,90.0,3.3,12.8,693.0,855.43,677.74
2018,2,26,13,45,854.0,100.5,3.25,12.75,643.5,797.85,636.56
2018,2,26,14,0,784.0,111.0,3.2,12.7,594.0,735.34,591.49
2018,2,26,14,15,481.5,105.5,3.2,12.55,397.5,484.85,399.58
2018,2,26,14,30,179.0,100.0,3.2,12.4,201.0,236.54,196.18
2018,2,26,14,45,89.5,74.0,3.15,12.2,124.5,141.27,115.99
2018,2,26,15,0,0.0,48.0,3.1,12.0,48.0,46.38,33.92
2018,2,26,15,15,0.0,46.5,3.1,12.0,46.5,44.93,32.82
2018,2,26,15,30,0.0,45.0,3.1,12.0,45.0,43.47,31.67
2018,2,26,15,45,0.0,50.0,3.15,11.3,50.0,48.3,36.0
2018,2,26,16,0,0.0,55.0,3.2,10.6,55.0,53.14,40.34
2018,2,26,16,15,0.0,37.5,3.1,10.15,37.5,36.2,25.82
2018,2,26,16,30,0.0,20.0,3.0,9.7,20.0,19.29,11.16
2018,2,26,16,45,0.0,16.0,2.9,9.2,16.0,15.43,7.76
2018,2,26,17,0,0.0,12.0,2.8,8.7,12.0,11.57,4.32
2018,2,26,17,15,0.0,9.0,2.7,8.3,9.0,8.67,1.66
2018,2,26,17,30,0.0,6.0,2.6,7.9,6.0,5.78,0.0
2018,2,26,17,45,8.5,4.0,2.5,7.45,4.0,4.68,0.0
2018,2,26,18,0,17.0,2.0,2.4,7.0,2.0,0.0,0.0
2018,2,26,18,15,8.5,1.0,2.35,6.8,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,5.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,3.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,3.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,1.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,2,27,6,45,144.0,11.0,3.65,2.7,18.0,18.09,0.0
2018,2,27,7,0,288.0,22.0,3.9,3.2,36.0,53.78,0.0
2018,2,27,7,15,430.0,29.5,4.1,3.8,78.5,105.58,61.48
2018,2,27,7,30,572.0,37.0,4.3,4.4,121.0,168.88,116.84
2018,2,27,7,45,646.0,42.5,4.5,5.0,171.5,227.98,171.75
2018,2,27,8,0,720.0,48.0,4.7,5.6,222.0,294.35,233.51
2018,2,27,8,15,765.0,52.0,4.75,6.25,273.0,354.82,290.14
2018,2,27,8,30,810.0,56.0,4.8,6.9,324.0,418.55,348.04
2018,2,27,8,45,840.0,59.5,4.85,7.55,373.0,477.31,400.18
2018,2,27,9,0,870.0,63.0,4.9,8.2,422.0,534.84,449.66
2018,2,27,9,15,890.5,65.5,4.8,8.75,466.5,588.25,493.93
2018,2,27,9,30,911.0,68.0,4.7,9.3,511.0,641.02,536.15
2018,2,27,9,45,927.5,70.5,4.6,9.85,551.5,690.2,574.16
2018,2,27,10,0,944.0,73.0,4.5,10.4,592.0,737.79,607.88
2018,2,27,10,15,957.0,74.5,4.5,10.8,626.5,779.84,637.54
2018,2,27,10,30,970.0,76.0,4.5,11.2,661.0,819.51,665.05
2018,2,27,10,45,975.5,77.5,4.45,11.6,686.0,850.68,685.63
2018,2,27,11,0,981.0,79.0,4.4,12.0,711.0,878.62,703.7
2018,2,27,11,15,983.0,79.5,4.4,12.25,727.0,899.19,717.1
2018,2,27,11,30,985.0,80.0,4.4,12.5,743.0,916.14,727.96
2018,2,27,11,45,987.0,81.0,4.4,12.8,753.0,929.95,736.52
2018,2,27,12,0,989.0,82.0,4.4,13.1,763.0,939.97,742.48
2018,2,27,12,15,987.5,83.0,4.35,13.25,764.5,943.16,743.7
2018,2,27,12,30,986.0,84.0,4.3,13.4,766.0,942.48,742.34
2018,2,27,12,45,982.0,84.5,4.2,13.6,758.5,935.27,736.07
2018,2,27,13,0,978.0,85.0,4.1,13.8,751.0,924.28,727.51
2018,2,27,13,15,974.0,84.5,4.0,13.85,736.0,908.49,716.07
2018,2,27,13,30,970.0,84.0,3.9,13.9,721.0,889.1,702.22
2018,2,27,13,45,963.0,83.0,3.75,14.0,698.0,863.28,683.44
2018,2,27,14,0,956.0,82.0,3.6,14.1,675.0,834.25,662.44
2018,2,27,14,15,944.5,80.5,3.45,14.05,643.5,798.26,636.73
2018,2,27,14,30,933.0,79.0,3.3,14.0,612.0,759.68,609.07
2018,2,27,14,45,919.0,76.5,3.1,14.0,574.5,715.93,577.05
2018,2,27,15,0,905.0,74.0,2.9,14.0,537.0,670.25,542.49
2018,2,27,15,15,885.0,72.0,2.9,14.0,494.0,619.85,503.29
2018,2,27,15,30,865.0,70.0,2.9,14.0,451.0,570.98,464.13
2018,2,27,15,45,834.5,67.0,2.35,13.45,403.0,512.3,415.44
2018,2,27,16,0,804.0,64.0,1.8,12.9,355.0,454.39,366.05
2018,2,27,16,15,721.5,63.5,1.65,11.85,297.0,378.4,303.12
2018,2,27,16,30,639.0,63.0,1.5,10.8,239.0,310.15,244.92
2018,2,27,16,45,589.5,54.5,1.35,9.75,192.0,250.37,191.92
2018,2,27,17,0,540.0,46.0,1.2,8.7,145.0,195.14,141.87
2018,2,27,17,15,440.5,38.5,1.25,8.15,102.5,135.68,90.34
2018,2,27,17,30,341.0,31.0,1.3,7.6,60.0,86.97,45.53
2018,2,27,17,45,190.5,18.5,1.4,7.1,32.5,35.31,0.0
2018,2,27,18,0,40.0,6.0,1.5,6.6,5.0,0.0,0.0
2018,2,27,18,15,20.0,3.0,1.5,6.4,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,6,45,10.0,7.0,2.2,5.45,7.5,7.41,0.0
2018,2,28,7,0,20.0,14.0,2.4,6.2,15.0,16.24,0.0
2018,2,28,7,15,23.0,26.0,2.6,6.85,28.5,29.49,17.32
2018,2,28,7,30,26.0,38.0,2.8,7.5,42.0,43.42,30.49
2018,2,28,7,45,116.5,58.5,2.95,8.15,86.0,95.83,73.64
2018,2,28,8,0,207.0,79.0,3.1,8.8,130.0,154.37,123.32
2018,2,28,8,15,118.5,88.0,3.2,9.3,118.5,137.33,111.62
2018,2,28,8,30,30.0,97.0,3.3,9.8,107.0,110.48,89.62
2018,2,28,8,45,44.0,125.0,3.35,10.25,142.0,147.88,121.36
2018,2,28,9,0,58.0,153.0,3.4,10.7,177.0,186.76,153.81
2018,2,28,9,15,51.0,156.5,3.4,11.1,179.5,188.45,154.72
2018,2,28,9,30,44.0,160.0,3.4,11.5,182.0,189.54,155.06
2018,2,28,9,45,86.5,201.0,3.45,11.9,248.0,262.78,215.56
2018,2,28,10,0,129.0,242.0,3.5,12.3,314.0,346.17,282.74
2018,2,28,10,15,212.0,253.5,3.5,12.55,379.0,423.28,345.05
2018,2,28,10,30,295.0,265.0,3.5,12.8,444.0,512.58,415.47
2018,2,28,10,45,396.5,248.0,3.55,13.0,499.0,581.44,470.12
2018,2,28,11,0,498.0,231.0,3.6,13.2,554.0,662.37,532.86
2018,2,28,11,15,535.5,223.5,3.6,13.2,579.5,695.07,557.56
2018,2,28,11,30,573.0,216.0,3.6,13.2,605.0,726.83,581.69
2018,2,28,11,45,517.0,241.0,3.6,13.2,595.5,712.99,569.29
2018,2,28,12,0,461.0,266.0,3.6,13.2,586.0,695.8,554.69
2018,2,28,12,15,395.5,287.0,3.6,13.1,562.0,655.25,522.95
2018,2,28,12,30,330.0,308.0,3.6,13.0,538.0,621.74,496.16
2018,2,28,12,45,354.5,299.0,3.6,12.9,544.0,631.26,504.58
2018,2,28,13,0,379.0,290.0,3.6,12.8,550.0,639.03,511.46
2018,2,28,13,15,295.5,297.0,3.55,12.65,497.0,572.13,458.93
2018,2,28,13,30,212.0,304.0,3.5,12.5,444.0,497.94,400.56
2018,2,28,13,45,181.5,297.0,3.5,12.35,414.0,461.66,372.53
2018,2,28,14,0,151.0,290.0,3.5,12.2,384.0,426.07,344.6
2018,2,28,14,15,133.5,270.0,3.45,12.1,350.5,386.96,314.07
2018,2,28,14,30,116.0,250.0,3.4,12.0,317.0,348.49,283.76
2018,2,28,14,45,113.5,236.5,3.3,11.85,298.5,328.23,268.08
2018,2,28,15,0,111.0,223.0,3.2,11.7,280.0,307.86,252.12
2018,2,28,15,15,71.5,181.5,3.2,11.7,217.0,228.87,187.56
2018,2,28,15,30,32.0,140.0,3.2,11.7,154.0,159.61,130.01
2018,2,28,15,45,17.5,95.5,2.9,11.35,103.0,104.32,83.78
2018,2,28,16,0,3.0,51.0,2.6,11.0,52.0,50.69,38.14
2018,2,28,16,15,1.5,39.5,2.4,10.75,40.0,38.77,27.97
2018,2,28,16,30,0.0,28.0,2.2,10.5,28.0,27.02,17.83
2018,2,28,16,45,0.0,23.5,2.0,10.2,23.5,22.67,14.01
2018,2,28,17,0,0.0,19.0,1.8,9.9,19.0,18.32,10.12
2018,2,28,17,15,0.0,13.5,1.8,9.8,13.5,13.01,5.33
2018,2,28,17,30,0.0,8.0,1.8,9.7,8.0,7.71,0.19
2018,2,28,17,45,0.0,4.5,1.85,9.55,4.5,4.42,0.0
2018,2,28,18,0,0.0,1.0,1.9,9.4,1.0,0.98,0.0
2018,2,28,18,15,0.0,0.5,1.9,9.4,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,10.95,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.0,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.5,5.45,11.15,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,5.5,11.3,8.0,7.71,0.86
2018,3,1,7,45,0.0,11.0,5.5,11.45,11.0,10.6,3.44
2018,3,1,8,0,0.0,14.0,5.5,11.6,14.0,13.5,6.0
2018,3,1,8,15,0.0,20.5,5.35,11.7,20.5,19.78,11.45
2018,3,1,8,30,0.0,27.0,5.2,11.8,27.0,26.06,16.86
2018,3,1,8,45,0.0,31.5,5.0,11.9,31.5,30.41,20.57
2018,3,1,9,0,0.0,36.0,4.8,12.0,36.0,34.76,24.23
2018,3,1,9,15,0.0,40.0,4.85,12.2,40.0,38.64,27.45
2018,3,1,9,30,0.0,44.0,4.9,12.4,44.0,42.51,30.63
2018,3,1,9,45,0.0,47.0,4.9,12.6,47.0,45.42,32.99
2018,3,1,10,0,0.0,50.0,4.9,12.8,50.0,48.33,35.33
2018,3,1,10,15,14.0,95.0,4.9,12.9,103.5,104.66,82.95
2018,3,1,10,30,28.0,140.0,4.9,13.0,157.0,161.93,130.64
2018,3,1,10,45,68.5,205.0,4.85,13.05,249.0,262.7,213.87
2018,3,1,11,0,109.0,270.0,4.8,13.1,341.0,374.87,304.07
2018,3,1,11,15,63.5,241.0,4.8,13.1,282.5,299.62,242.28
2018,3,1,11,30,18.0,212.0,4.8,13.1,224.0,224.8,180.39
2018,3,1,11,45,55.5,234.0,4.8,13.1,272.5,286.81,231.82
2018,3,1,12,0,93.0,256.0,4.8,13.1,321.0,351.62,284.57
2018,3,1,12,15,207.5,251.0,4.85,13.0,396.5,454.34,369.58
2018,3,1,12,30,322.0,246.0,4.9,12.9,472.0,547.61,445.64
2018,3,1,12,45,572.0,188.0,4.95,12.8,584.5,711.1,577.84
2018,3,1,13,0,822.0,130.0,5.0,12.7,697.0,852.44,685.28
2018,3,1,13,15,729.0,158.5,5.05,12.6,653.5,798.42,645.09
2018,3,1,13,30,636.0,187.0,5.1,12.5,610.0,740.31,601.51
2018,3,1,13,45,744.0,145.5,5.2,12.4,625.0,769.15,626.09
2018,3,1,14,0,852.0,104.0,5.3,12.3,640.0,787.36,641.38
2018,3,1,14,15,844.0,101.5,5.25,12.2,612.0,755.21,617.77
2018,3,1,14,30,836.0,99.0,5.2,12.1,584.0,720.59,592.42
2018,3,1,14,45,824.0,95.5,5.2,12.0,549.0,679.83,562.33
2018,3,1,15,0,812.0,92.0,5.2,11.9,514.0,637.29,528.82
2018,3,1,15,15,790.5,89.0,5.2,11.9,472.5,587.94,488.88
2018,3,1,15,30,769.0,86.0,5.2,11.9,431.0,538.08,447.63
2018,3,1,15,45,742.5,81.5,5.05,11.85,386.5,483.81,401.58
2018,3,1,16,0,716.0,77.0,4.9,11.8,342.0,431.24,355.77
2018,3,1,16,15,631.0,76.5,4.8,11.45,286.0,357.96,292.6
2018,3,1,16,30,546.0,76.0,4.7,11.1,230.0,291.84,234.54
2018,3,1,16,45,523.0,64.0,4.55,10.8,188.5,241.48,187.95
2018,3,1,17,0,500.0,52.0,4.4,10.5,147.0,192.9,142.16
2018,3,1,17,15,338.5,43.5,4.45,10.25,99.5,121.16,82.63
2018,3,1,17,30,177.0,35.0,4.5,10.0,52.0,67.46,39.2
2018,3,1,17,45,95.0,19.5,4.55,9.75,28.0,29.09,0.0
2018,3,1,18,0,13.0,4.0,4.6,9.5,4.0,3.93,0.0
2018,3,1,18,15,6.5,2.0,4.75,9.45,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,2,6,45,87.0,14.0,1.4,5.7,19.5,18.87,0.0
2018,3,2,7,0,174.0,28.0,1.5,6.4,39.0,50.36,10.99
2018,3,2,7,15,181.0,38.5,1.75,6.9,59.0,75.59,49.21
2018,3,2,7,30,188.0,49.0,2.0,7.4,79.0,98.98,72.04
2018,3,2,7,45,105.0,70.5,2.2,7.9,88.5,103.47,80.74
2018,3,2,8,0,22.0,92.0,2.4,8.4,98.0,100.69,81.18
2018,3,2,8,15,65.5,115.5,2.6,8.75,137.5,143.3,117.46
2018,3,2,8,30,109.0,139.0,2.8,9.1,177.0,194.28,160.75
2018,3,2,8,45,143.5,152.5,2.95,9.5,209.5,230.86,191.67
2018,3,2,9,0,178.0,166.0,3.1,9.9,242.0,270.53,224.92
2018,3,2,9,15,109.0,150.0,3.3,10.1,198.0,220.6,182.84
2018,3,2,9,30,40.0,134.0,3.5,10.3,154.0,159.75,130.8
2018,3,2,9,45,20.0,111.0,3.7,10.55,121.0,124.07,100.27
2018,3,2,10,0,0.0,88.0,3.9,10.8,88.0,85.14,66.72
2018,3,2,10,15,10.5,133.0,3.95,10.85,139.5,137.56,110.83
2018,3,2,10,30,21.0,178.0,4.0,10.9,191.0,196.28,159.41
2018,3,2,10,45,77.5,239.0,4.05,11.0,289.5,306.27,250.26
2018,3,2,11,0,134.0,300.0,4.1,11.1,388.0,428.19,347.94
2018,3,2,11,15,166.5,310.0,4.15,11.1,422.5,468.72,380.02
2018,3,2,11,30,199.0,320.0,4.2,11.1,457.0,509.72,412.56
2018,3,2,11,45,138.0,310.0,4.2,11.1,405.5,448.64,362.85
2018,3,2,12,0,77.0,300.0,4.2,11.1,354.0,377.05,304.67
2018,3,2,12,15,51.0,277.0,4.25,11.05,313.0,329.7,266.54
2018,3,2,12,30,25.0,254.0,4.3,11.0,272.0,282.32,227.88
2018,3,2,12,45,23.0,239.5,4.35,11.0,256.0,257.58,208.13
2018,3,2,13,0,21.0,225.0,4.4,11.0,240.0,240.79,194.66
2018,3,2,13,15,10.5,160.0,4.4,10.9,167.5,165.57,133.11
2018,3,2,13,30,0.0,95.0,4.4,10.8,95.0,91.98,71.89
2018,3,2,13,45,0.0,81.0,4.4,10.7,81.0,78.39,60.66
2018,3,2,14,0,0.0,67.0,4.4,10.6,67.0,64.81,49.35
2018,3,2,14,15,0.0,62.0,4.35,10.5,62.0,59.96,45.37
2018,3,2,14,30,0.0,57.0,4.3,10.4,57.0,55.11,41.37
2018,3,2,14,45,41.5,104.0,4.25,10.3,125.5,132.21,107.97
2018,3,2,15,0,83.0,151.0,4.2,10.2,194.0,211.96,175.58
2018,3,2,15,15,256.0,147.5,4.2,10.2,266.0,316.59,265.29
2018,3,2,15,30,429.0,144.0,4.2,10.2,338.0,406.54,339.8
2018,3,2,15,45,220.0,129.0,3.85,9.85,228.0,254.7,212.3
2018,3,2,16,0,11.0,114.0,3.5,9.5,118.0,117.24,95.28
2018,3,2,16,15,59.0,100.0,3.35,9.3,117.5,125.65,102.68
2018,3,2,16,30,107.0,86.0,3.2,9.1,117.0,129.41,104.9
2018,3,2,16,45,118.5,79.0,3.05,8.85,107.0,120.31,95.64
2018,3,2,17,0,130.0,72.0,2.9,8.6,97.0,110.0,84.68
2018,3,2,17,15,90.5,53.0,2.9,8.5,68.0,74.63,53.96
2018,3,2,17,30,51.0,34.0,2.9,8.4,39.0,43.69,26.69
2018,3,2,17,45,31.0,19.5,2.95,8.3,22.0,22.41,0.0
2018,3,2,18,0,11.0,5.0,3.0,8.2,5.0,5.36,0.0
2018,3,2,18,15,5.5,2.5,3.05,8.1,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,5.2,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.2,5.7,2.0,0.0,0.0
2018,3,3,6,45,89.5,16.0,1.25,6.2,22.0,21.25,0.0
2018,3,3,7,0,174.0,30.0,1.3,6.7,42.0,53.37,17.69
2018,3,3,7,15,294.0,42.0,1.55,7.1,82.5,99.63,64.73
2018,3,3,7,30,414.0,54.0,1.8,7.5,123.0,158.11,113.87
2018,3,3,7,45,491.0,62.5,2.0,7.85,171.0,213.76,163.56
2018,3,3,8,0,568.0,71.0,2.2,8.2,219.0,277.25,220.27
2018,3,3,8,15,620.0,76.5,2.3,8.4,268.0,335.06,272.3
2018,3,3,8,30,672.0,82.0,2.4,8.6,317.0,397.11,326.72
2018,3,3,8,45,708.0,86.0,2.5,8.8,364.5,453.37,375.23
2018,3,3,9,0,744.0,90.0,2.6,9.0,412.0,511.42,423.86
2018,3,3,9,15,741.5,99.0,2.7,9.1,447.0,553.65,458.67
2018,3,3,9,30,739.0,108.0,2.8,9.2,482.0,593.67,490.84
2018,3,3,9,45,498.0,162.5,2.85,9.3,423.0,517.1,427.6
2018,3,3,10,0,257.0,217.0,2.9,9.4,364.0,416.93,343.82
2018,3,3,10,15,223.5,228.5,2.95,9.45,361.0,413.42,340.43
2018,3,3,10,30,190.0,240.0,3.0,9.5,358.0,399.44,328.23
2018,3,3,10,45,185.5,258.5,3.05,9.55,377.5,420.92,344.69
2018,3,3,11,0,181.0,277.0,3.1,9.6,397.0,441.59,360.23
2018,3,3,11,15,129.0,256.0,3.15,9.6,342.5,378.72,309.07
2018,3,3,11,30,77.0,235.0,3.2,9.6,288.0,305.67,249.35
2018,3,3,11,45,39.5,155.0,3.25,9.55,182.0,190.1,154.74
2018,3,3,12,0,2.0,75.0,3.3,9.5,76.0,74.33,57.3
2018,3,3,12,15,17.0,130.0,3.35,9.45,142.0,145.14,117.15
2018,3,3,12,30,32.0,185.0,3.4,9.4,208.0,215.2,175.25
2018,3,3,12,45,19.5,164.5,3.5,9.4,178.5,182.84,148.14
2018,3,3,13,0,7.0,144.0,3.6,9.4,149.0,146.62,117.86
2018,3,3,13,15,28.0,183.5,3.6,9.25,202.5,209.43,170.7
2018,3,3,13,30,49.0,223.0,3.6,9.1,256.0,268.11,219.38
2018,3,3,13,45,214.0,236.5,3.65,9.0,374.0,430.82,355.63
2018,3,3,14,0,379.0,250.0,3.7,8.9,492.0,569.71,468.32
2018,3,3,14,15,441.5,222.5,3.7,8.75,491.5,584.28,481.08
2018,3,3,14,30,504.0,195.0,3.7,8.6,491.0,585.97,484.45
2018,3,3,14,45,381.5,198.5,3.7,8.5,415.0,486.8,404.34
2018,3,3,15,0,259.0,202.0,3.7,8.4,339.0,388.61,323.89
2018,3,3,15,15,141.0,160.0,3.7,8.4,234.0,254.09,212.27
2018,3,3,15,30,23.0,118.0,3.7,8.4,129.0,131.33,107.54
2018,3,3,15,45,48.5,107.0,3.35,8.15,126.5,132.54,109.31
2018,3,3,16,0,74.0,96.0,3.0,7.9,124.0,134.84,111.44
2018,3,3,16,15,53.0,79.5,2.7,7.65,98.0,101.76,82.78
2018,3,3,16,30,32.0,63.0,2.4,7.4,72.0,74.35,58.96
2018,3,3,16,45,36.0,56.5,2.1,7.15,65.0,67.53,52.57
2018,3,3,17,0,40.0,50.0,1.8,6.9,58.0,60.3,45.48
2018,3,3,17,15,31.5,37.0,1.7,6.6,42.0,43.24,30.16
2018,3,3,17,30,23.0,24.0,1.6,6.3,26.0,27.14,15.27
2018,3,3,17,45,18.5,14.5,1.5,5.95,15.5,16.25,0.0
2018,3,3,18,0,14.0,5.0,1.4,5.6,5.0,5.5,0.0
2018,3,3,18,15,7.0,2.5,1.45,5.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.3,3.65,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.2,3.8,2.0,0.0,0.0
2018,3,4,6,45,176.5,15.5,0.15,3.95,27.0,26.68,0.0
