Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,0,330.0,28.0,0.1,4.1,52.0,71.42,28.08
2018,3,4,7,15,447.0,35.5,0.1,4.35,96.0,121.85,77.72
2018,3,4,7,30,564.0,43.0,0.1,4.6,140.0,183.85,130.61
2018,3,4,7,45,631.5,49.0,0.15,4.85,190.5,241.85,183.02
2018,3,4,8,0,699.0,55.0,0.2,5.1,241.0,307.19,241.28
2018,3,4,8,15,743.5,59.0,0.25,5.35,292.0,367.33,294.52
2018,3,4,8,30,788.0,63.0,0.3,5.6,343.0,430.68,348.69
2018,3,4,8,45,818.0,66.5,0.4,5.9,392.0,489.02,397.58
2018,3,4,9,0,848.0,70.0,0.5,6.2,441.0,548.32,445.69
2018,3,4,9,15,868.0,72.5,0.55,6.5,485.0,598.68,485.15
2018,3,4,9,30,888.0,75.0,0.6,6.8,529.0,650.57,524.55
2018,3,4,9,45,901.5,78.0,0.65,7.1,568.0,697.67,558.74
2018,3,4,10,0,915.0,81.0,0.7,7.4,607.0,743.0,589.66
2018,3,4,10,15,911.5,86.5,0.8,8.25,634.5,776.45,611.36
2018,3,4,10,30,908.0,92.0,0.9,9.1,662.0,806.6,630.69
2018,3,4,10,45,936.0,85.5,0.95,9.9,693.0,845.24,655.12
2018,3,4,11,0,964.0,79.0,1.0,10.7,724.0,881.79,677.7
2018,3,4,11,15,969.0,80.0,1.05,11.15,742.0,904.99,691.94
2018,3,4,11,30,974.0,81.0,1.1,11.6,760.0,924.69,704.04
2018,3,4,11,45,976.5,81.0,1.15,12.05,769.5,937.51,711.62
2018,3,4,12,0,979.0,81.0,1.2,12.5,779.0,946.58,716.9
2018,3,4,12,15,976.5,82.5,1.25,12.65,779.5,949.14,718.81
2018,3,4,12,30,974.0,84.0,1.3,12.8,780.0,947.86,718.38
2018,3,4,12,45,968.5,86.0,1.3,12.95,772.5,940.72,713.41
2018,3,4,13,0,963.0,88.0,1.3,13.1,765.0,929.87,706.17
2018,3,4,13,15,959.0,87.0,1.35,13.15,749.5,913.33,696.29
2018,3,4,13,30,955.0,86.0,1.4,13.2,734.0,893.25,684.1
2018,3,4,13,45,948.5,84.5,1.45,13.2,711.0,867.16,667.91
2018,3,4,14,0,942.0,83.0,1.5,13.2,688.0,837.87,649.47
2018,3,4,14,15,932.5,81.5,1.55,13.15,657.5,803.28,627.27
2018,3,4,14,30,923.0,80.0,1.6,13.1,627.0,766.03,602.94
2018,3,4,14,45,909.5,78.0,1.6,13.0,590.0,722.99,573.74
2018,3,4,15,0,896.0,76.0,1.6,12.9,553.0,678.03,542.52
2018,3,4,15,15,877.0,74.0,1.6,12.9,510.5,628.01,504.76
2018,3,4,15,30,858.0,72.0,1.6,12.9,468.0,579.44,466.96
2018,3,4,15,45,831.5,69.0,1.6,12.45,420.5,522.51,422.3
2018,3,4,16,0,805.0,66.0,1.6,12.0,373.0,466.0,376.33
2018,3,4,16,15,766.0,62.0,1.45,11.25,322.5,403.78,324.04
2018,3,4,16,30,727.0,58.0,1.3,10.5,272.0,343.97,271.99
2018,3,4,16,45,669.0,53.0,1.15,9.7,221.5,279.71,215.23
2018,3,4,17,0,611.0,48.0,1.0,8.9,171.0,221.43,162.54
2018,3,4,17,15,512.0,40.5,1.05,8.35,123.5,156.87,106.47
2018,3,4,17,30,413.0,33.0,1.1,7.8,76.0,103.18,60.06
2018,3,4,17,45,251.0,21.5,1.15,7.25,43.5,47.68,0.0
2018,3,4,18,0,89.0,10.0,1.2,6.7,11.0,13.69,0.0
2018,3,4,18,15,44.5,5.0,1.2,6.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.85,0.95,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.1,1.7,3.0,0.0,0.0
2018,3,5,6,45,181.0,16.5,2.4,2.5,29.0,28.53,0.0
2018,3,5,7,0,338.0,29.0,2.7,3.3,55.0,75.05,33.71
2018,3,5,7,15,456.0,37.0,2.75,3.9,100.5,126.56,82.38
2018,3,5,7,30,574.0,45.0,2.8,4.5,146.0,190.32,137.87
2018,3,5,7,45,642.5,51.0,2.9,5.1,198.0,249.45,192.64
2018,3,5,8,0,711.0,57.0,3.0,5.7,250.0,316.03,253.66
2018,3,5,8,15,755.0,61.0,3.0,6.4,301.5,376.81,308.96
2018,3,5,8,30,799.0,65.0,3.0,7.1,353.0,440.71,365.12
2018,3,5,8,45,829.0,68.0,3.05,7.75,402.0,499.18,415.22
2018,3,5,9,0,859.0,71.0,3.1,8.4,451.0,558.56,464.34
2018,3,5,9,15,881.5,72.5,3.05,9.0,496.0,609.87,505.36
2018,3,5,9,30,904.0,74.0,3.0,9.6,541.0,662.88,546.25
2018,3,5,9,45,918.0,75.5,3.0,10.15,579.5,709.31,580.21
2018,3,5,10,0,932.0,77.0,3.0,10.7,618.0,753.96,610.99
2018,3,5,10,15,943.0,78.0,3.0,11.2,650.5,793.76,637.8
2018,3,5,10,30,954.0,79.0,3.0,11.7,683.0,831.06,662.47
2018,3,5,10,45,961.5,80.0,2.95,12.25,708.5,862.81,682.42
2018,3,5,11,0,969.0,81.0,2.9,12.8,734.0,891.47,699.98
2018,3,5,11,15,974.5,81.5,2.85,13.15,752.0,914.59,714.04
2018,3,5,11,30,980.0,82.0,2.8,13.5,770.0,934.22,725.66
2018,3,5,11,45,983.0,81.5,2.75,13.85,779.5,946.94,732.52
2018,3,5,12,0,986.0,81.0,2.7,14.2,789.0,955.88,736.91
2018,3,5,12,15,987.0,81.0,2.65,14.4,790.5,959.8,738.39
2018,3,5,12,30,988.0,81.0,2.6,14.6,792.0,959.84,737.39
2018,3,5,12,45,987.0,80.0,2.6,14.8,784.5,953.13,732.42
2018,3,5,13,0,986.0,79.0,2.6,15.0,777.0,942.58,725.02
2018,3,5,13,15,982.0,78.5,2.6,15.05,761.5,926.24,714.19
2018,3,5,13,30,978.0,78.0,2.6,15.1,746.0,906.26,700.99
2018,3,5,13,45,972.0,77.0,2.6,15.15,723.0,880.59,683.88
2018,3,5,14,0,966.0,76.0,2.6,15.2,700.0,851.61,664.49
2018,3,5,14,15,956.5,75.0,2.55,15.15,669.5,816.83,640.8
2018,3,5,14,30,947.0,74.0,2.5,15.1,639.0,779.31,615.06
2018,3,5,14,45,934.5,72.0,2.5,15.0,601.5,736.06,585.37
2018,3,5,15,0,922.0,70.0,2.5,14.9,564.0,690.73,553.8
2018,3,5,15,15,904.0,68.0,2.5,14.9,521.0,640.19,515.51
2018,3,5,15,30,886.0,66.0,2.5,14.9,478.0,588.58,475.11
2018,3,5,15,45,860.5,63.5,2.15,14.35,430.5,531.67,428.99
2018,3,5,16,0,835.0,61.0,1.8,13.8,383.0,476.77,383.06
2018,3,5,16,15,798.0,57.5,1.6,12.9,332.0,414.36,330.86
2018,3,5,16,30,761.0,54.0,1.4,12.0,281.0,354.12,278.63
2018,3,5,16,45,681.0,52.0,1.25,11.05,227.0,283.88,217.73
2018,3,5,17,0,601.0,50.0,1.1,10.1,173.0,221.91,162.92
2018,3,5,17,15,451.5,42.0,1.15,9.55,119.5,146.25,99.88
2018,3,5,17,30,302.0,34.0,1.2,9.0,66.0,87.3,52.31
2018,3,5,17,45,205.5,22.5,1.25,8.5,39.0,44.69,0.33
2018,3,5,18,0,109.0,11.0,1.3,8.0,12.0,15.68,0.0
2018,3,5,18,15,54.5,5.5,1.3,7.9,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,13.5,2.5,1.15,5.65,2.0,0.0,0.0
2018,3,6,6,30,27.0,5.0,1.1,6.2,4.0,0.0,0.0
2018,3,6,6,45,59.5,17.5,1.05,6.8,21.0,21.44,0.0
2018,3,6,7,0,92.0,30.0,1.0,7.4,38.0,44.36,22.9
2018,3,6,7,15,137.0,47.5,1.2,8.0,68.0,76.82,53.3
2018,3,6,7,30,182.0,65.0,1.4,8.6,98.0,114.12,85.58
2018,3,6,7,45,231.0,81.5,1.6,9.25,136.5,156.57,122.58
2018,3,6,8,0,280.0,98.0,1.8,9.9,175.0,204.27,164.11
2018,3,6,8,15,355.0,107.5,1.9,10.45,224.5,264.19,215.2
2018,3,6,8,30,430.0,117.0,2.0,11.0,274.0,327.84,268.77
2018,3,6,8,45,359.0,147.0,2.05,11.6,290.0,340.54,279.73
2018,3,6,9,0,288.0,177.0,2.1,12.2,306.0,350.45,287.23
2018,3,6,9,15,394.0,173.5,2.1,12.7,368.5,429.42,350.9
2018,3,6,9,30,500.0,170.0,2.1,13.2,431.0,511.29,415.15
2018,3,6,9,45,699.0,126.5,2.1,13.75,520.0,623.9,502.81
2018,3,6,10,0,898.0,83.0,2.1,14.3,609.0,739.54,587.47
2018,3,6,10,15,920.0,81.5,2.05,14.75,645.0,783.73,615.71
2018,3,6,10,30,942.0,80.0,2.0,15.2,681.0,826.16,642.83
2018,3,6,10,45,949.5,80.5,1.95,15.65,706.0,857.05,661.45
2018,3,6,11,0,957.0,81.0,1.9,16.1,731.0,884.86,677.86
2018,3,6,11,15,960.0,82.0,1.8,16.5,747.5,906.19,689.26
2018,3,6,11,30,963.0,83.0,1.7,16.9,764.0,923.98,698.22
2018,3,6,11,45,965.0,83.5,1.6,17.3,773.5,936.71,703.76
2018,3,6,12,0,967.0,84.0,1.5,17.7,783.0,945.73,706.87
2018,3,6,12,15,967.0,84.5,1.4,18.0,784.0,949.21,706.66
2018,3,6,12,30,967.0,85.0,1.3,18.3,785.0,948.89,704.09
2018,3,6,12,45,965.0,84.5,1.15,18.6,777.5,941.9,696.48
2018,3,6,13,0,963.0,84.0,1.0,18.9,770.0,931.16,686.54
2018,3,6,13,15,958.5,83.5,0.9,19.05,754.5,914.6,674.22
2018,3,6,13,30,954.0,83.0,0.8,19.2,739.0,894.51,659.79
2018,3,6,13,45,944.5,83.0,0.7,19.3,715.0,867.48,641.09
2018,3,6,14,0,935.0,83.0,0.6,19.4,691.0,837.4,620.54
2018,3,6,14,15,852.0,101.0,0.6,19.4,636.0,771.97,578.38
2018,3,6,14,30,769.0,119.0,0.6,19.4,581.0,703.72,533.85
2018,3,6,14,45,787.5,103.5,0.6,19.4,552.0,673.25,514.72
2018,3,6,15,0,806.0,88.0,0.6,19.4,523.0,638.8,491.25
2018,3,6,15,15,819.0,77.5,0.6,19.4,490.0,602.44,465.43
2018,3,6,15,30,832.0,67.0,0.6,19.4,457.0,560.32,434.58
2018,3,6,15,45,797.5,67.0,0.65,19.05,410.5,505.73,393.92
2018,3,6,16,0,763.0,67.0,0.7,18.7,364.0,450.02,350.96
2018,3,6,16,15,694.5,65.5,0.75,17.8,308.5,379.43,295.74
2018,3,6,16,30,626.0,64.0,0.8,16.9,253.0,315.07,243.42
2018,3,6,16,45,575.0,57.0,0.9,16.05,206.0,256.07,193.54
2018,3,6,17,0,524.0,50.0,1.0,15.2,159.0,201.83,146.21
2018,3,6,17,15,414.0,43.0,1.05,14.4,114.5,139.86,94.51
2018,3,6,17,30,304.0,36.0,1.1,13.6,70.0,90.05,53.87
2018,3,6,17,45,190.0,23.0,1.2,12.8,40.5,44.12,5.01
2018,3,6,18,0,76.0,10.0,1.3,12.0,11.0,13.31,0.0
2018,3,6,18,15,38.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.7,10.4,3.0,0.0,0.0
2018,3,7,6,45,8.0,8.0,0.7,10.3,8.0,8.46,0.0
2018,3,7,7,0,0.0,13.0,0.7,10.2,13.0,12.54,3.74
2018,3,7,7,15,0.0,20.0,0.7,10.6,20.0,19.29,10.61
2018,3,7,7,30,0.0,27.0,0.7,11.0,27.0,26.05,16.72
2018,3,7,7,45,0.0,38.0,0.65,11.4,38.0,36.69,26.05
2018,3,7,8,0,0.0,49.0,0.6,11.8,49.0,47.33,35.26
2018,3,7,8,15,0.0,46.5,0.65,12.3,46.5,44.91,33.11
2018,3,7,8,30,0.0,44.0,0.7,12.8,44.0,42.49,30.92
2018,3,7,8,45,0.0,51.0,0.8,13.3,51.0,49.27,36.54
2018,3,7,9,0,0.0,58.0,0.9,13.8,58.0,56.05,42.07
2018,3,7,9,15,2.5,92.5,1.1,14.65,94.0,91.16,71.17
2018,3,7,9,30,5.0,127.0,1.3,15.5,130.0,127.2,100.38
2018,3,7,9,45,110.0,191.0,1.5,16.35,256.0,275.14,221.0
2018,3,7,10,0,215.0,255.0,1.7,17.2,382.0,423.77,336.33
2018,3,7,10,15,275.5,265.5,1.85,17.9,437.0,495.1,389.45
2018,3,7,10,30,336.0,276.0,2.0,18.6,492.0,562.33,439.05
2018,3,7,10,45,432.0,256.0,2.2,19.25,544.5,635.11,493.36
2018,3,7,11,0,528.0,236.0,2.4,19.9,597.0,703.87,543.98
2018,3,7,11,15,686.5,181.0,2.5,20.2,662.5,793.18,609.84
2018,3,7,11,30,845.0,126.0,2.6,20.5,728.0,877.66,667.22
2018,3,7,11,45,859.0,122.5,2.65,20.8,741.0,895.35,677.79
2018,3,7,12,0,873.0,119.0,2.7,21.1,754.0,909.85,686.87
2018,3,7,12,15,901.0,107.5,2.75,21.25,763.5,919.25,693.01
2018,3,7,12,30,929.0,96.0,2.8,21.4,773.0,930.47,700.57
2018,3,7,12,45,942.5,89.0,2.8,21.55,770.5,930.03,699.95
2018,3,7,13,0,956.0,82.0,2.8,21.7,768.0,925.67,696.93
2018,3,7,13,15,953.0,81.0,2.85,21.7,753.0,909.85,687.09
2018,3,7,13,30,950.0,80.0,2.9,21.7,738.0,890.47,674.98
2018,3,7,13,45,945.0,78.5,2.9,21.7,715.0,865.45,658.68
2018,3,7,14,0,940.0,77.0,2.9,21.7,692.0,837.19,640.16
2018,3,7,14,15,931.0,75.5,2.9,21.5,662.0,802.75,617.76
2018,3,7,14,30,922.0,74.0,2.9,21.3,632.0,765.64,593.3
2018,3,7,14,45,909.5,72.5,2.9,21.1,595.5,723.59,565.04
2018,3,7,15,0,897.0,71.0,2.9,20.9,559.0,679.56,534.98
2018,3,7,15,15,879.0,69.0,2.9,20.9,516.5,629.8,497.99
2018,3,7,15,30,861.0,67.0,2.9,20.9,474.0,579.05,458.89
2018,3,7,15,45,836.0,64.5,2.65,19.8,427.0,523.31,415.88
2018,3,7,16,0,811.0,62.0,2.4,18.7,380.0,469.58,372.85
2018,3,7,16,15,744.0,62.5,2.3,17.65,324.5,399.28,315.79
2018,3,7,16,30,677.0,63.0,2.2,16.6,269.0,334.82,261.73
2018,3,7,16,45,536.5,62.5,2.05,15.55,207.5,250.16,191.49
2018,3,7,17,0,396.0,62.0,1.9,14.5,146.0,178.52,132.08
2018,3,7,17,15,306.5,50.5,2.0,13.85,105.0,123.69,85.93
2018,3,7,17,30,217.0,39.0,2.1,13.2,64.0,79.0,49.16
2018,3,7,17,45,126.5,23.5,2.2,12.55,36.5,38.19,7.61
2018,3,7,18,0,36.0,8.0,2.3,11.9,9.0,9.56,0.0
2018,3,7,18,15,18.0,4.0,2.25,11.8,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,10.95,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.1,11.4,3.0,2.95,0.0
2018,3,8,6,45,5.0,14.0,1.15,11.85,14.0,13.99,0.0
2018,3,8,7,0,0.0,25.0,1.2,12.3,25.0,24.21,12.89
2018,3,8,7,15,0.0,42.0,1.25,12.65,42.0,40.98,28.59
2018,3,8,7,30,0.0,59.0,1.3,13.0,59.0,57.75,43.34
2018,3,8,7,45,0.5,66.5,1.3,13.3,66.5,64.99,49.82
2018,3,8,8,0,1.0,74.0,1.3,13.6,74.0,72.39,56.19
2018,3,8,8,15,0.5,56.5,1.35,14.0,56.5,54.8,41.22
2018,3,8,8,30,0.0,39.0,1.4,14.4,39.0,37.66,26.55
2018,3,8,8,45,0.0,52.0,1.45,14.8,52.0,50.24,37.1
2018,3,8,9,0,0.0,65.0,1.5,15.2,65.0,62.83,47.49
2018,3,8,9,15,1.5,82.5,1.55,15.45,83.5,80.71,62.22
2018,3,8,9,30,3.0,100.0,1.6,15.7,102.0,98.95,77.09
2018,3,8,9,45,23.0,159.5,1.65,16.0,173.5,176.4,140.38
2018,3,8,10,0,43.0,219.0,1.7,16.3,245.0,254.28,202.19
2018,3,8,10,15,89.5,250.0,1.75,16.6,307.0,323.81,256.96
2018,3,8,10,30,136.0,281.0,1.8,16.9,369.0,403.71,318.4
2018,3,8,10,45,201.5,295.0,1.8,17.2,431.0,475.68,373.13
2018,3,8,11,0,267.0,309.0,1.8,17.5,493.0,558.42,434.38
2018,3,8,11,15,351.0,298.0,1.8,17.85,546.0,623.31,482.25
2018,3,8,11,30,435.0,287.0,1.8,18.2,599.0,697.75,535.81
2018,3,8,11,45,464.0,277.0,1.85,18.55,613.5,717.71,549.53
2018,3,8,12,0,493.0,267.0,1.9,18.9,628.0,736.14,562.65
2018,3,8,12,15,634.5,212.0,1.95,19.05,677.0,807.37,616.05
2018,3,8,12,30,776.0,157.0,2.0,19.2,726.0,872.94,661.07
2018,3,8,12,45,854.0,125.0,2.1,19.4,745.5,899.65,679.18
2018,3,8,13,0,932.0,93.0,2.2,19.6,765.0,919.69,693.25
2018,3,8,13,15,918.5,96.5,2.2,19.6,747.5,900.03,680.22
2018,3,8,13,30,905.0,100.0,2.2,19.6,730.0,877.24,665.51
2018,3,8,13,45,899.0,98.0,2.25,19.6,707.0,851.67,649.38
2018,3,8,14,0,893.0,96.0,2.3,19.6,684.0,823.07,631.09
2018,3,8,14,15,814.0,114.0,2.25,19.4,632.0,761.13,588.89
2018,3,8,14,30,735.0,132.0,2.2,19.2,580.0,698.55,545.81
2018,3,8,14,45,797.0,107.0,2.15,19.05,566.5,687.45,539.43
2018,3,8,15,0,859.0,82.0,2.1,18.9,553.0,668.36,526.78
2018,3,8,15,15,786.5,91.5,2.1,18.9,497.0,600.96,475.7
2018,3,8,15,30,714.0,101.0,2.1,18.9,441.0,535.37,425.24
2018,3,8,15,45,680.0,95.5,1.9,18.3,393.5,477.53,380.21
2018,3,8,16,0,646.0,90.0,1.7,17.7,346.0,421.22,335.06
2018,3,8,16,15,609.5,83.5,1.6,16.95,300.0,364.65,288.86
2018,3,8,16,30,573.0,77.0,1.5,16.2,254.0,310.61,243.22
2018,3,8,16,45,508.0,70.0,1.35,15.45,206.0,249.39,191.03
2018,3,8,17,0,443.0,63.0,1.2,14.7,158.0,194.5,143.48
2018,3,8,17,15,347.5,51.0,1.25,14.15,113.5,133.69,92.52
2018,3,8,17,30,252.0,39.0,1.3,13.6,69.0,84.93,52.65
2018,3,8,17,45,168.5,25.5,1.35,13.05,41.5,45.02,12.6
2018,3,8,18,0,85.0,12.0,1.4,12.5,14.0,15.92,0.0
2018,3,8,18,15,42.5,6.0,1.4,12.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,6,15,31.0,4.0,1.25,8.7,4.0,0.0,0.0
2018,3,9,6,30,62.0,8.0,1.4,9.1,8.0,9.5,0.0
2018,3,9,6,45,215.5,20.5,1.55,9.55,38.5,38.48,0.0
2018,3,9,7,0,369.0,33.0,1.7,10.0,69.0,89.07,49.2
2018,3,9,7,15,430.0,43.0,1.95,10.5,109.0,133.95,89.3
2018,3,9,7,30,491.0,53.0,2.2,11.0,149.0,185.65,135.3
2018,3,9,7,45,452.0,69.0,2.4,11.5,177.0,218.86,169.12
2018,3,9,8,0,413.0,85.0,2.6,12.0,205.0,245.53,196.0
2018,3,9,8,15,325.5,114.5,2.65,12.55,220.0,262.75,213.49
2018,3,9,8,30,238.0,144.0,2.7,13.1,235.0,265.85,217.31
2018,3,9,8,45,241.5,161.0,2.75,13.65,263.0,297.85,243.73
2018,3,9,9,0,245.0,178.0,2.8,14.2,291.0,329.71,269.26
2018,3,9,9,15,208.0,204.5,2.7,14.8,307.0,341.19,277.07
2018,3,9,9,30,171.0,231.0,2.6,15.4,323.0,354.14,285.49
2018,3,9,9,45,197.5,250.0,2.5,16.0,363.0,399.61,320.26
2018,3,9,10,0,224.0,269.0,2.4,16.6,403.0,446.53,355.27
2018,3,9,10,15,309.0,268.0,2.3,16.95,463.5,524.77,414.96
2018,3,9,10,30,394.0,267.0,2.2,17.3,524.0,600.29,471.03
2018,3,9,10,45,462.0,252.5,2.1,17.65,565.0,658.57,513.01
2018,3,9,11,0,530.0,238.0,2.0,18.0,606.0,711.0,550.15
2018,3,9,11,15,558.0,235.0,2.05,18.2,630.5,742.03,571.91
2018,3,9,11,30,586.0,232.0,2.1,18.4,655.0,771.72,592.77
2018,3,9,11,45,532.5,256.0,2.2,18.55,644.0,756.99,580.75
2018,3,9,12,0,479.0,280.0,2.3,18.7,633.0,738.97,566.73
2018,3,9,12,15,410.5,303.0,2.3,18.75,605.5,703.79,539.82
2018,3,9,12,30,342.0,326.0,2.3,18.8,578.0,659.23,506.33
2018,3,9,12,45,340.5,324.5,2.25,18.8,573.5,654.43,503.05
2018,3,9,13,0,339.0,323.0,2.2,18.8,569.0,648.23,498.52
2018,3,9,13,15,356.5,309.5,2.2,18.8,563.5,644.02,496.46
2018,3,9,13,30,374.0,296.0,2.2,18.8,558.0,637.88,493.02
2018,3,9,13,45,407.0,276.0,2.2,18.75,553.0,635.41,492.82
2018,3,9,14,0,440.0,256.0,2.2,18.7,548.0,637.65,495.75
2018,3,9,14,15,407.0,252.5,2.15,18.55,513.0,588.1,459.56
2018,3,9,14,30,374.0,249.0,2.1,18.4,478.0,546.72,429.13
2018,3,9,14,45,325.0,243.0,2.05,18.3,433.5,492.21,388.12
2018,3,9,15,0,276.0,237.0,2.0,18.2,389.0,440.22,348.5
2018,3,9,15,15,299.5,213.5,2.0,18.2,367.0,418.15,332.68
2018,3,9,15,30,323.0,190.0,2.0,18.2,345.0,393.36,314.08
2018,3,9,15,45,363.0,163.0,1.8,17.65,321.0,370.91,297.0
2018,3,9,16,0,403.0,136.0,1.6,17.1,297.0,348.79,279.09
2018,3,9,16,15,394.5,119.0,1.5,16.4,259.5,305.82,243.93
2018,3,9,16,30,386.0,102.0,1.4,15.7,222.0,263.02,207.82
2018,3,9,16,45,340.5,88.0,1.35,15.05,180.0,211.25,163.92
2018,3,9,17,0,295.0,74.0,1.3,14.4,138.0,164.07,123.27
2018,3,9,17,15,243.5,58.0,1.3,14.0,101.5,118.35,84.02
2018,3,9,17,30,192.0,42.0,1.3,13.6,65.0,78.46,50.2
2018,3,9,17,45,123.0,27.0,1.35,13.2,39.0,42.13,14.64
2018,3,9,18,0,54.0,12.0,1.4,12.8,13.0,14.49,0.0
2018,3,9,18,15,27.0,6.0,1.4,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,1.05,9.6,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,1.0,9.9,3.0,3.36,0.0
2018,3,10,6,45,7.0,4.0,0.95,10.15,4.0,4.55,0.0
2018,3,10,7,0,0.0,5.0,0.9,10.4,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.85,10.7,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,11.0,8.0,7.71,1.0
2018,3,10,7,45,0.0,10.0,0.8,11.25,10.0,9.64,2.72
2018,3,10,8,0,0.0,12.0,0.8,11.5,12.0,11.57,4.41
2018,3,10,8,15,0.0,25.0,0.7,11.75,25.0,24.12,15.29
2018,3,10,8,30,0.0,38.0,0.6,12.0,38.0,36.69,26.06
2018,3,10,8,45,0.0,41.5,0.5,12.2,41.5,40.08,28.85
2018,3,10,9,0,0.0,45.0,0.4,12.4,45.0,43.47,31.63
2018,3,10,9,15,0.0,72.0,0.45,12.75,72.0,69.62,53.53
2018,3,10,9,30,0.0,99.0,0.5,13.1,99.0,95.99,75.18
2018,3,10,9,45,3.0,140.5,0.55,13.4,142.5,139.38,110.47
2018,3,10,10,0,6.0,182.0,0.6,13.7,186.0,183.47,145.52
2018,3,10,10,15,9.5,196.5,0.65,13.9,203.0,200.93,158.97
2018,3,10,10,30,13.0,211.0,0.7,14.1,220.0,218.62,172.65
2018,3,10,10,45,8.0,185.5,0.75,14.3,191.0,188.82,148.58
2018,3,10,11,0,3.0,160.0,0.8,14.5,162.0,159.06,124.61
2018,3,10,11,15,3.0,161.0,0.85,14.6,163.0,160.09,125.41
2018,3,10,11,30,3.0,162.0,0.9,14.7,164.0,161.12,126.11
2018,3,10,11,45,5.5,182.5,0.9,14.8,186.5,183.96,144.22
2018,3,10,12,0,8.0,203.0,0.9,14.9,209.0,206.92,162.22
2018,3,10,12,15,9.0,215.5,0.9,14.95,222.0,220.52,172.74
2018,3,10,12,30,10.0,228.0,0.9,15.0,235.0,234.14,183.3
2018,3,10,12,45,10.5,230.0,0.85,15.05,237.5,236.59,185.09
2018,3,10,13,0,11.0,232.0,0.8,15.1,240.0,239.01,186.95
2018,3,10,13,15,8.5,216.0,0.75,15.1,222.0,220.43,172.42
2018,3,10,13,30,6.0,200.0,0.7,15.1,204.0,201.96,158.04
2018,3,10,13,45,8.0,203.0,0.65,15.1,208.5,206.61,161.98
2018,3,10,14,0,10.0,206.0,0.6,15.1,213.0,211.18,165.76
2018,3,10,14,15,7.0,190.0,0.55,15.05,194.5,192.42,151.07
2018,3,10,14,30,4.0,174.0,0.5,15.0,176.0,173.87,136.6
2018,3,10,14,45,9.0,176.5,0.45,14.95,181.5,179.98,141.97
2018,3,10,15,0,14.0,179.0,0.4,14.9,187.0,185.79,146.96
2018,3,10,15,15,16.5,172.0,0.4,14.9,180.5,179.94,142.66
2018,3,10,15,30,19.0,165.0,0.4,14.9,174.0,173.89,138.22
2018,3,10,15,45,20.5,155.5,0.4,14.6,164.5,164.52,131.16
2018,3,10,16,0,22.0,146.0,0.4,14.3,155.0,155.02,123.88
2018,3,10,16,15,57.0,133.5,0.5,13.9,152.5,160.1,128.53
2018,3,10,16,30,92.0,121.0,0.6,13.5,150.0,161.38,129.25
2018,3,10,16,45,111.0,102.0,0.65,13.15,131.0,142.96,113.0
2018,3,10,17,0,130.0,83.0,0.7,12.8,112.0,122.38,94.1
2018,3,10,17,15,102.0,64.0,0.75,12.5,83.0,89.02,65.45
2018,3,10,17,30,74.0,45.0,0.8,12.2,54.0,58.87,39.67
2018,3,10,17,45,51.0,27.5,0.85,11.95,32.5,33.48,13.51
2018,3,10,18,0,28.0,10.0,0.9,11.7,11.0,11.27,0.0
2018,3,10,18,15,14.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,0.65,7.85,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,0.7,8.3,11.0,12.49,0.0
2018,3,11,6,45,233.5,22.5,0.75,8.75,44.0,44.07,0.81
2018,3,11,7,0,385.0,35.0,0.8,9.2,77.0,96.05,55.94
2018,3,11,7,15,482.5,43.0,0.7,9.7,124.0,147.81,99.54
2018,3,11,7,30,580.0,51.0,0.6,10.2,171.0,210.48,153.3
2018,3,11,7,45,390.5,80.5,0.55,10.75,171.0,213.03,165.11
2018,3,11,8,0,201.0,110.0,0.5,11.3,171.0,191.9,153.54
2018,3,11,8,15,245.0,126.0,0.4,12.0,213.0,238.6,192.33
2018,3,11,8,30,289.0,142.0,0.3,12.7,255.0,289.53,233.08
2018,3,11,8,45,522.5,116.5,0.25,13.35,352.0,408.12,326.26
2018,3,11,9,0,756.0,91.0,0.2,14.0,449.0,539.67,425.09
2018,3,11,9,15,816.0,85.5,0.3,14.6,504.0,605.16,472.78
2018,3,11,9,30,876.0,80.0,0.4,15.2,559.0,670.48,520.1
2018,3,11,9,45,893.0,81.0,0.5,15.8,598.0,717.54,551.45
2018,3,11,10,0,910.0,82.0,0.6,16.4,637.0,763.09,581.25
2018,3,11,10,15,910.0,87.0,0.75,16.95,666.0,798.17,604.53
2018,3,11,10,30,910.0,92.0,0.9,17.5,695.0,830.15,625.71
2018,3,11,10,45,843.0,120.5,1.1,18.05,695.0,833.94,628.62
2018,3,11,11,0,776.0,149.0,1.3,18.6,695.0,829.86,626.44
2018,3,11,11,15,854.0,123.0,1.45,18.95,736.5,880.56,661.07
2018,3,11,11,30,932.0,97.0,1.6,19.3,778.0,927.89,692.5
2018,3,11,11,45,932.5,98.5,1.75,19.65,787.0,939.81,700.44
2018,3,11,12,0,933.0,100.0,1.9,20.0,796.0,948.1,706.42
2018,3,11,12,15,831.5,143.0,2.0,20.15,763.5,911.85,682.82
2018,3,11,12,30,730.0,186.0,2.1,20.3,731.0,869.97,655.62
2018,3,11,12,45,741.5,178.5,2.15,20.4,727.5,868.18,655.22
2018,3,11,13,0,753.0,171.0,2.2,20.5,724.0,863.18,652.35
2018,3,11,13,15,807.5,145.0,2.15,20.55,727.5,868.87,656.16
2018,3,11,13,30,862.0,119.0,2.1,20.6,731.0,873.41,659.2
2018,3,11,13,45,857.5,116.0,2.1,20.65,708.5,848.38,642.71
2018,3,11,14,0,853.0,113.0,2.1,20.7,686.0,820.38,624.45
2018,3,11,14,15,827.0,114.5,2.0,20.65,650.0,777.66,595.33
2018,3,11,14,30,801.0,116.0,1.9,20.6,614.0,733.54,565.14
2018,3,11,14,45,824.0,102.0,1.8,20.55,588.0,706.71,547.04
2018,3,11,15,0,847.0,88.0,1.7,20.5,562.0,675.5,525.47
2018,3,11,15,15,833.5,84.0,1.7,20.5,521.0,627.66,490.49
2018,3,11,15,30,820.0,80.0,1.7,20.5,480.0,578.6,453.75
2018,3,11,15,45,803.0,76.5,1.35,20.2,436.5,527.19,412.76
2018,3,11,16,0,786.0,73.0,1.0,19.9,393.0,475.41,370.33
2018,3,11,16,15,745.0,68.5,0.9,19.5,341.0,411.75,319.29
2018,3,11,16,30,704.0,64.0,0.8,19.1,289.0,350.8,268.81
2018,3,11,16,45,651.0,58.5,0.7,18.65,238.5,288.34,215.96
2018,3,11,17,0,598.0,53.0,0.6,18.2,188.0,230.23,165.59
2018,3,11,17,15,504.0,45.5,0.65,17.9,139.0,165.98,111.77
2018,3,11,17,30,410.0,38.0,0.7,17.6,90.0,112.09,67.58
2018,3,11,17,45,263.5,26.5,0.7,17.3,54.0,58.26,23.29
2018,3,11,18,0,117.0,15.0,0.7,17.0,18.0,20.9,0.0
2018,3,11,18,15,58.5,7.5,0.7,16.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,1.1,11.3,11.0,12.2,0.0
2018,3,12,6,45,160.5,24.0,1.15,11.85,39.0,39.6,6.56
2018,3,12,7,0,254.0,38.0,1.2,12.4,67.0,80.21,48.64
2018,3,12,7,15,363.0,49.0,1.3,12.95,113.5,130.7,89.48
2018,3,12,7,30,472.0,60.0,1.4,13.5,160.0,193.11,141.73
2018,3,12,7,45,560.0,63.5,1.5,14.0,213.0,252.93,193.57
2018,3,12,8,0,648.0,67.0,1.6,14.5,266.0,321.61,252.48
2018,3,12,8,15,690.0,71.5,1.75,15.45,316.0,379.91,302.24
2018,3,12,8,30,732.0,76.0,1.9,16.4,366.0,440.62,352.38
2018,3,12,8,45,763.0,78.5,2.05,17.35,413.5,496.58,397.28
2018,3,12,9,0,794.0,81.0,2.2,18.3,461.0,553.67,441.55
2018,3,12,9,15,814.5,83.0,2.3,18.95,503.5,604.42,479.99
2018,3,12,9,30,835.0,85.0,2.4,19.6,546.0,654.64,516.97
2018,3,12,9,45,850.0,87.5,2.55,20.3,584.0,700.71,548.88
2018,3,12,10,0,865.0,90.0,2.7,21.0,622.0,741.76,576.18
2018,3,12,10,15,875.0,91.0,2.75,21.35,652.5,778.67,600.49
2018,3,12,10,30,885.0,92.0,2.8,21.7,683.0,813.2,622.94
2018,3,12,10,45,859.5,106.5,2.9,22.05,697.5,835.04,636.75
2018,3,12,11,0,834.0,121.0,3.0,22.4,712.0,848.38,644.81
2018,3,12,11,15,872.0,107.5,3.05,22.6,738.0,876.93,663.55
2018,3,12,11,30,910.0,94.0,3.1,22.8,764.0,908.16,683.97
2018,3,12,11,45,912.0,94.5,3.1,23.0,772.5,920.03,690.85
2018,3,12,12,0,914.0,95.0,3.1,23.2,781.0,928.37,695.62
2018,3,12,12,15,838.0,124.0,3.1,23.3,753.5,899.5,675.62
2018,3,12,12,30,762.0,153.0,3.1,23.4,726.0,861.35,649.57
2018,3,12,12,45,435.0,226.5,3.15,23.55,553.0,644.17,493.45
2018,3,12,13,0,108.0,300.0,3.2,23.7,380.0,412.29,315.39
2018,3,12,13,15,59.5,254.0,3.15,23.6,298.0,310.91,239.11
2018,3,12,13,30,11.0,208.0,3.1,23.5,216.0,214.26,163.92
2018,3,12,13,45,33.5,242.0,3.1,23.4,265.0,274.34,211.4
2018,3,12,14,0,56.0,276.0,3.1,23.3,314.0,328.07,253.15
2018,3,12,14,15,70.5,274.0,3.1,23.2,319.5,335.89,259.81
2018,3,12,14,30,85.0,272.0,3.1,23.1,325.0,342.67,265.83
2018,3,12,14,45,45.0,184.5,3.1,23.0,212.5,218.4,169.78
2018,3,12,15,0,5.0,97.0,3.1,22.9,100.0,97.37,73.45
2018,3,12,15,15,26.5,135.5,3.1,22.9,149.0,152.37,118.33
2018,3,12,15,30,48.0,174.0,3.1,22.9,198.0,204.29,160.02
2018,3,12,15,45,33.5,142.5,2.95,22.3,158.5,161.42,126.15
2018,3,12,16,0,19.0,111.0,2.8,21.7,119.0,120.13,93.21
2018,3,12,16,15,116.5,110.5,2.55,20.95,149.0,165.96,130.91
2018,3,12,16,30,214.0,110.0,2.3,20.2,179.0,201.25,158.07
2018,3,12,16,45,120.5,79.0,2.05,19.5,116.5,122.06,93.64
2018,3,12,17,0,27.0,48.0,1.8,18.8,54.0,54.83,39.47
2018,3,12,17,15,18.0,40.5,1.85,18.3,44.0,43.87,30.16
2018,3,12,17,30,9.0,33.0,1.9,17.8,34.0,33.99,21.62
2018,3,12,17,45,4.5,20.5,1.95,17.3,21.0,20.3,7.99
2018,3,12,18,0,0.0,8.0,2.0,16.8,8.0,7.86,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.65,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.6,14.3,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,14.4,3.0,3.41,0.0
2018,3,13,6,45,6.0,4.5,2.55,14.45,4.5,5.04,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.0,2.6,14.45,7.0,6.74,0.02
2018,3,13,7,30,0.0,8.0,2.7,14.4,8.0,7.71,0.92
2018,3,13,7,45,0.0,10.5,2.8,14.35,10.5,10.12,3.02
2018,3,13,8,0,0.0,13.0,2.9,14.3,13.0,12.54,5.11
2018,3,13,8,15,0.0,15.0,3.05,14.15,15.0,14.47,6.76
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,16.4,8.4
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,20.27,11.67
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,24.14,14.93
2018,3,13,9,15,0.0,33.0,3.5,13.65,33.0,31.88,21.43
2018,3,13,9,30,0.0,41.0,3.6,13.7,41.0,39.62,27.89
2018,3,13,9,45,0.0,56.5,3.75,13.75,56.5,54.63,40.4
2018,3,13,10,0,0.0,72.0,3.9,13.8,72.0,69.65,52.83
2018,3,13,10,15,0.0,83.0,4.0,14.0,83.0,80.32,61.52
2018,3,13,10,30,0.0,94.0,4.1,14.2,94.0,91.0,70.18
2018,3,13,10,45,2.5,132.0,4.25,14.4,134.0,130.62,102.63
2018,3,13,11,0,5.0,170.0,4.4,14.6,174.0,170.73,135.09
2018,3,13,11,15,71.5,227.0,4.45,14.8,280.0,292.6,235.07
2018,3,13,11,30,138.0,284.0,4.5,15.0,386.0,421.21,337.29
2018,3,13,11,45,205.0,312.0,4.55,15.25,465.5,512.87,408.89
2018,3,13,12,0,272.0,340.0,4.6,15.5,545.0,613.98,486.0
2018,3,13,12,15,228.5,340.5,4.65,15.65,513.0,566.93,448.85
2018,3,13,12,30,185.0,341.0,4.7,15.8,481.0,527.92,418.0
2018,3,13,12,45,136.5,328.5,4.75,15.95,431.0,469.83,372.32
2018,3,13,13,0,88.0,316.0,4.8,16.1,381.0,403.22,319.65
2018,3,13,13,15,93.0,294.0,4.75,16.1,361.5,382.83,304.53
2018,3,13,13,30,98.0,272.0,4.7,16.1,342.0,370.1,295.13
2018,3,13,13,45,201.5,284.5,4.7,16.1,423.0,467.93,374.61
2018,3,13,14,0,305.0,297.0,4.7,16.1,504.0,568.19,453.73
2018,3,13,14,15,317.0,280.0,4.6,16.1,487.0,550.24,440.26
2018,3,13,14,30,329.0,263.0,4.5,16.1,470.0,530.52,425.82
2018,3,13,14,45,343.0,244.5,4.45,16.1,449.5,508.79,409.86
2018,3,13,15,0,357.0,226.0,4.4,16.1,429.0,485.01,392.05
2018,3,13,15,15,372.0,205.5,4.4,16.1,403.0,457.64,371.24
2018,3,13,15,30,387.0,185.0,4.4,16.1,377.0,428.03,348.16
2018,3,13,15,45,344.5,173.0,4.1,15.7,331.5,373.6,304.09
2018,3,13,16,0,302.0,161.0,3.8,15.3,286.0,322.41,262.26
2018,3,13,16,15,252.5,143.0,3.35,14.75,238.5,265.34,215.17
2018,3,13,16,30,203.0,125.0,2.9,14.2,191.0,212.99,171.45
2018,3,13,16,45,177.5,105.5,2.5,13.65,156.0,172.35,136.78
2018,3,13,17,0,152.0,86.0,2.1,13.1,121.0,134.37,103.96
2018,3,13,17,15,122.0,67.0,1.9,12.45,90.5,96.84,71.69
2018,3,13,17,30,92.0,48.0,1.7,11.8,60.0,65.06,44.53
2018,3,13,17,45,62.0,31.0,1.5,11.15,37.5,38.76,19.99
2018,3,13,18,0,32.0,14.0,1.3,10.5,15.0,15.54,0.0
2018,3,13,18,15,16.0,7.0,1.2,10.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,5.0,2.0,1.25,7.85,2.0,0.0,0.0
2018,3,14,6,30,10.0,4.0,1.4,8.6,4.0,4.35,0.0
2018,3,14,6,45,5.0,11.0,1.6,9.3,11.0,11.19,1.05
2018,3,14,7,0,0.0,18.0,1.8,10.0,18.0,17.36,8.81
2018,3,14,7,15,0.0,25.0,1.95,10.35,25.0,24.12,14.98
2018,3,14,7,30,0.0,32.0,2.1,10.7,32.0,30.89,21.02
2018,3,14,7,45,1.5,50.5,2.2,11.0,51.0,49.28,36.95
2018,3,14,8,0,3.0,69.0,2.3,11.3,70.0,67.97,52.97
2018,3,14,8,15,22.0,109.5,2.4,11.4,118.5,118.94,96.19
2018,3,14,8,30,41.0,150.0,2.5,11.5,167.0,171.26,139.94
2018,3,14,8,45,36.5,134.0,2.65,11.65,150.5,153.8,125.14
2018,3,14,9,0,32.0,118.0,2.8,11.8,134.0,136.25,110.31
2018,3,14,9,15,16.0,89.5,2.9,11.8,97.5,98.59,78.35
2018,3,14,9,30,0.0,61.0,3.0,11.8,61.0,58.98,44.46
2018,3,14,9,45,0.0,61.0,3.1,11.8,61.0,58.99,44.37
2018,3,14,10,0,0.0,61.0,3.2,11.8,61.0,59.0,44.28
2018,3,14,10,15,0.0,63.5,3.3,11.8,63.5,61.43,46.22
2018,3,14,10,30,0.0,66.0,3.4,11.8,66.0,63.86,48.17
2018,3,14,10,45,0.5,75.0,3.45,11.8,75.5,73.01,55.75
2018,3,14,11,0,1.0,84.0,3.5,11.8,85.0,82.18,63.33
2018,3,14,11,15,77.0,195.5,3.5,11.85,253.0,271.55,220.87
2018,3,14,11,30,153.0,307.0,3.5,11.9,421.0,459.54,369.86
2018,3,14,11,45,218.0,285.0,3.5,11.95,449.5,504.56,405.9
2018,3,14,12,0,283.0,263.0,3.5,12.0,478.0,540.97,435.84
2018,3,14,12,15,199.0,277.0,3.45,12.05,428.0,480.8,386.44
