Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,0,636.0,82.0,2.0,24.2,308.0,303.13,225.53
2018,4,23,17,15,583.5,75.0,2.0,23.0,256.5,243.7,176.11
2018,4,23,17,30,531.0,68.0,2.0,21.8,205.0,189.8,130.67
2018,4,23,17,45,453.5,59.5,2.0,20.65,157.5,135.96,87.02
2018,4,23,18,0,376.0,51.0,2.0,19.5,110.0,91.09,52.98
2018,4,23,18,15,263.0,37.5,2.2,18.75,71.5,47.74,24.19
2018,4,23,18,30,150.0,24.0,2.4,18.0,33.0,18.96,0.0
2018,4,23,18,45,75.0,12.0,2.65,17.25,16.5,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,15,33.0,6.0,1.85,10.6,7.0,0.0,0.0
2018,4,24,5,30,66.0,12.0,2.1,11.1,14.0,11.8,0.0
2018,4,24,5,45,177.0,27.5,2.35,11.6,46.0,24.03,7.38
2018,4,24,6,0,288.0,43.0,2.6,12.1,78.0,58.47,32.37
2018,4,24,6,15,379.5,54.5,2.6,12.65,124.0,100.28,62.13
2018,4,24,6,30,471.0,66.0,2.6,13.2,170.0,151.92,103.14
2018,4,24,6,45,535.5,73.5,2.65,13.7,221.0,203.67,147.71
2018,4,24,7,0,600.0,81.0,2.7,14.2,272.0,262.56,199.13
2018,4,24,7,15,644.0,87.0,2.65,14.8,325.0,319.48,249.05
2018,4,24,7,30,688.0,93.0,2.6,15.4,378.0,380.59,301.24
2018,4,24,7,45,720.5,97.0,2.6,16.0,430.0,438.17,349.37
2018,4,24,8,0,753.0,101.0,2.6,16.6,482.0,498.02,397.69
2018,4,24,8,15,778.5,104.0,2.55,17.1,532.0,554.65,441.98
2018,4,24,8,30,804.0,107.0,2.5,17.6,582.0,612.16,485.42
2018,4,24,8,45,821.5,109.5,2.45,18.1,627.0,664.41,523.52
2018,4,24,9,0,839.0,112.0,2.4,18.6,672.0,716.16,559.54
2018,4,24,9,15,849.5,115.5,2.4,19.05,711.5,762.93,590.24
2018,4,24,9,30,860.0,119.0,2.4,19.5,751.0,808.1,619.32
2018,4,24,9,45,875.5,119.0,2.4,19.9,788.5,848.53,644.8
2018,4,24,10,0,891.0,119.0,2.4,20.3,826.0,890.24,670.85
2018,4,24,10,15,898.5,120.0,2.45,20.65,854.0,923.89,691.72
2018,4,24,10,30,906.0,121.0,2.5,21.0,882.0,954.86,710.74
2018,4,24,10,45,910.0,122.0,2.55,21.35,902.0,979.71,725.67
2018,4,24,11,0,914.0,123.0,2.6,21.7,922.0,1001.42,738.57
2018,4,24,11,15,917.0,123.5,2.65,21.9,935.5,1018.39,748.88
2018,4,24,11,30,920.0,124.0,2.7,22.1,949.0,1031.99,757.11
2018,4,24,11,45,921.0,124.5,2.8,22.3,954.5,1040.17,762.44
2018,4,24,12,0,922.0,125.0,2.9,22.5,960.0,1044.83,765.63
2018,4,24,12,15,923.5,124.0,2.95,22.6,958.5,1044.89,765.81
2018,4,24,12,30,925.0,123.0,3.0,22.7,957.0,1041.39,763.84
2018,4,24,12,45,874.0,148.0,3.1,22.8,929.0,1009.89,744.11
2018,4,24,13,0,823.0,173.0,3.2,22.9,901.0,982.11,726.94
2018,4,24,13,15,871.5,143.5,3.3,22.85,901.0,978.83,726.4
2018,4,24,13,30,920.0,114.0,3.4,22.8,901.0,976.57,726.44
2018,4,24,13,45,914.5,113.0,3.5,22.7,876.0,949.44,709.98
2018,4,24,14,0,909.0,112.0,3.6,22.6,851.0,919.38,691.59
2018,4,24,14,15,901.5,110.0,3.7,22.35,819.0,883.79,669.63
2018,4,24,14,30,894.0,108.0,3.8,22.1,787.0,845.71,645.68
2018,4,24,14,45,879.0,107.5,3.9,21.85,747.5,801.04,616.73
2018,4,24,15,0,864.0,107.0,4.0,21.6,708.0,754.86,586.25
2018,4,24,15,15,853.5,103.5,4.0,21.6,666.0,709.51,554.99
2018,4,24,15,30,843.0,100.0,4.0,21.6,624.0,660.42,519.06
2018,4,24,15,45,821.0,97.0,4.05,20.75,575.0,603.75,477.64
2018,4,24,16,0,799.0,94.0,4.1,19.9,526.0,547.33,434.96
2018,4,24,16,15,746.0,96.0,4.05,19.25,468.5,480.83,382.37
2018,4,24,16,30,693.0,98.0,4.0,18.6,411.0,418.22,331.41
2018,4,24,16,45,604.5,97.5,3.95,17.95,346.0,343.4,269.89
2018,4,24,17,0,516.0,97.0,3.9,17.3,281.0,277.39,214.67
2018,4,24,17,15,520.0,81.0,3.7,16.5,241.0,232.02,173.81
2018,4,24,17,30,524.0,65.0,3.5,15.7,201.0,185.84,131.4
2018,4,24,17,45,439.5,56.5,3.3,14.9,153.0,131.15,85.89
2018,4,24,18,0,355.0,48.0,3.1,14.1,105.0,86.21,51.1
2018,4,24,18,15,256.0,36.0,3.05,13.6,69.5,46.37,23.9
2018,4,24,18,30,157.0,24.0,3.0,13.1,34.0,18.88,1.46
2018,4,24,18,45,78.5,12.0,2.95,12.55,17.0,11.8,0.0
2018,4,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,39.0,7.0,2.3,8.15,8.0,0.0,0.0
2018,4,25,5,30,78.0,14.0,2.6,8.7,16.0,13.76,0.0
2018,4,25,5,45,200.0,28.5,2.85,9.25,49.5,25.82,9.51
2018,4,25,6,0,322.0,43.0,3.1,9.8,83.0,62.57,34.8
2018,4,25,6,15,413.0,53.0,3.15,10.3,129.5,104.12,64.54
2018,4,25,6,30,504.0,63.0,3.2,10.8,176.0,156.37,106.72
2018,4,25,6,45,565.0,70.0,3.2,11.3,227.5,208.79,152.72
2018,4,25,7,0,626.0,77.0,3.2,11.8,279.0,267.9,205.2
2018,4,25,7,15,668.0,83.0,3.15,12.35,332.5,325.59,256.58
2018,4,25,7,30,710.0,89.0,3.1,12.9,386.0,387.21,310.02
2018,4,25,7,45,740.0,93.0,3.05,13.5,437.5,444.78,358.76
2018,4,25,8,0,770.0,97.0,3.0,14.1,489.0,504.37,407.46
2018,4,25,8,15,791.5,100.5,2.9,14.7,538.0,560.04,451.31
2018,4,25,8,30,813.0,104.0,2.8,15.3,587.0,616.18,493.92
2018,4,25,8,45,830.0,107.0,2.7,15.95,632.5,668.97,532.4
2018,4,25,9,0,847.0,110.0,2.6,16.6,678.0,721.2,568.41
2018,4,25,9,15,858.5,113.0,2.55,17.15,718.0,768.46,599.24
2018,4,25,9,30,870.0,116.0,2.5,17.7,758.0,811.22,626.3
2018,4,25,9,45,879.0,117.5,2.5,18.2,792.0,851.16,651.43
2018,4,25,10,0,888.0,119.0,2.5,18.7,826.0,888.9,674.73
2018,4,25,10,15,894.0,120.5,2.55,19.15,853.0,921.59,694.91
2018,4,25,10,30,900.0,122.0,2.6,19.6,880.0,951.53,713.16
2018,4,25,10,45,903.5,123.5,2.65,20.1,900.0,976.24,727.71
2018,4,25,11,0,907.0,125.0,2.7,20.6,920.0,997.81,740.21
2018,4,25,11,15,908.5,125.5,2.8,20.9,932.0,1013.18,749.71
2018,4,25,11,30,910.0,126.0,2.9,21.2,944.0,1025.16,757.13
2018,4,25,11,45,909.5,126.5,2.95,21.5,948.5,1031.74,760.67
2018,4,25,12,0,909.0,127.0,3.0,21.8,953.0,1034.83,762.09
2018,4,25,12,15,908.5,126.5,3.15,21.9,950.0,1033.4,762.16
2018,4,25,12,30,908.0,126.0,3.3,22.0,947.0,1028.48,760.03
2018,4,25,12,45,906.0,125.0,3.4,22.1,936.5,1018.12,754.0
2018,4,25,13,0,904.0,124.0,3.5,22.2,926.0,1004.35,745.81
2018,4,25,13,15,899.0,123.5,3.6,22.2,907.5,984.93,734.18
2018,4,25,13,30,894.0,123.0,3.7,22.2,889.0,962.38,720.47
2018,4,25,13,45,888.0,121.0,3.75,22.15,863.5,934.35,702.83
2018,4,25,14,0,882.0,119.0,3.8,22.1,838.0,903.49,683.22
2018,4,25,14,15,873.0,117.5,3.9,21.85,806.0,867.94,661.0
2018,4,25,14,30,864.0,116.0,4.0,21.6,774.0,830.09,636.9
2018,4,25,14,45,851.5,114.5,4.1,21.35,736.0,790.24,611.06
2018,4,25,15,0,839.0,113.0,4.2,21.1,698.0,745.59,581.38
2018,4,25,15,15,824.0,109.5,4.2,21.1,654.5,695.73,546.56
2018,4,25,15,30,809.0,106.0,4.2,21.1,611.0,645.0,508.85
2018,4,25,15,45,787.5,103.0,4.3,20.15,563.5,590.2,468.86
2018,4,25,16,0,766.0,100.0,4.4,19.2,516.0,535.69,427.76
2018,4,25,16,15,736.5,97.0,4.45,18.5,465.5,477.58,381.76
2018,4,25,16,30,707.0,94.0,4.5,17.8,415.0,421.15,335.53
2018,4,25,16,45,669.0,89.0,4.55,17.1,363.0,361.29,285.16
2018,4,25,17,0,631.0,84.0,4.6,16.4,311.0,304.7,236.08
2018,4,25,17,15,570.5,78.0,4.5,15.6,258.5,244.18,183.43
2018,4,25,17,30,510.0,72.0,4.4,14.8,206.0,190.09,136.15
2018,4,25,17,45,430.0,62.5,4.35,14.05,158.0,135.91,90.72
2018,4,25,18,0,350.0,53.0,4.3,13.3,110.0,90.15,54.81
2018,4,25,18,15,248.5,39.5,4.15,12.8,73.0,49.49,26.75
2018,4,25,18,30,147.0,26.0,4.0,12.3,36.0,20.5,3.91
2018,4,25,18,45,76.0,13.5,3.9,11.85,18.5,13.27,0.0
2018,4,25,19,0,5.0,1.0,3.8,11.4,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.8,11.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,5,15,13.0,5.5,3.1,8.65,6.0,0.0,0.0
2018,4,26,5,30,26.0,11.0,3.3,9.0,12.0,10.81,0.0
2018,4,26,5,45,66.0,26.0,3.5,9.35,33.5,23.52,9.88
2018,4,26,6,0,106.0,41.0,3.7,9.7,55.0,45.62,28.55
2018,4,26,6,15,157.0,57.5,3.75,10.2,88.0,75.27,51.55
2018,4,26,6,30,208.0,74.0,3.8,10.7,121.0,110.98,80.85
2018,4,26,6,45,315.0,85.0,3.9,11.15,177.5,161.97,122.31
2018,4,26,7,0,422.0,96.0,4.0,11.6,234.0,224.78,175.14
2018,4,26,7,15,538.5,96.5,3.95,12.05,303.5,293.83,233.7
2018,4,26,7,30,655.0,97.0,3.9,12.5,373.0,373.93,301.3
2018,4,26,7,45,689.5,101.0,3.85,12.95,424.5,430.71,349.71
2018,4,26,8,0,724.0,105.0,3.8,13.4,476.0,490.01,398.78
2018,4,26,8,15,746.0,109.5,3.8,13.9,524.0,544.85,442.88
2018,4,26,8,30,768.0,114.0,3.8,14.4,572.0,599.95,485.87
2018,4,26,8,45,784.5,118.0,3.75,14.85,616.5,651.35,524.73
2018,4,26,9,0,801.0,122.0,3.7,15.3,661.0,702.27,562.05
2018,4,26,9,15,819.0,122.0,3.75,15.7,701.5,749.43,594.66
2018,4,26,9,30,837.0,122.0,3.8,16.1,742.0,795.62,626.14
2018,4,26,9,45,852.0,120.5,3.85,16.55,777.0,833.16,650.89
2018,4,26,10,0,867.0,119.0,3.9,17.0,812.0,872.05,676.4
2018,4,26,10,15,874.0,120.5,3.95,17.3,839.5,904.95,697.85
2018,4,26,10,30,881.0,122.0,4.0,17.6,867.0,935.24,717.4
2018,4,26,10,45,885.5,123.0,4.1,17.9,887.0,959.89,733.28
2018,4,26,11,0,890.0,124.0,4.2,18.2,907.0,981.51,747.12
2018,4,26,11,15,892.5,125.0,4.35,18.4,920.0,998.05,758.13
2018,4,26,11,30,895.0,126.0,4.5,18.6,933.0,1011.3,767.4
2018,4,26,11,45,897.0,125.5,4.6,18.8,938.5,1019.16,772.75
2018,4,26,12,0,899.0,125.0,4.7,19.0,944.0,1023.61,775.92
2018,4,26,12,15,899.0,124.5,4.8,18.95,941.5,1022.63,776.27
2018,4,26,12,30,899.0,124.0,4.9,18.9,939.0,1018.22,774.41
2018,4,26,12,45,897.5,123.0,4.95,18.9,929.0,1008.38,768.35
2018,4,26,13,0,896.0,122.0,5.0,18.9,919.0,995.18,760.09
2018,4,26,13,15,893.0,121.0,5.05,18.75,902.0,977.25,749.06
2018,4,26,13,30,890.0,120.0,5.1,18.6,885.0,956.14,735.86
2018,4,26,13,45,884.5,118.5,5.15,18.4,860.5,929.16,718.64
2018,4,26,14,0,879.0,117.0,5.2,18.2,836.0,899.36,699.36
2018,4,26,14,15,871.5,115.5,5.2,17.95,805.0,865.17,676.63
2018,4,26,14,30,864.0,114.0,5.2,17.7,774.0,828.6,652.02
2018,4,26,14,45,854.5,111.5,5.25,17.45,737.0,787.24,623.93
2018,4,26,15,0,845.0,109.0,5.3,17.2,700.0,746.43,595.9
2018,4,26,15,15,830.0,106.0,5.3,17.2,657.0,696.88,560.15
2018,4,26,15,30,815.0,103.0,5.3,17.2,614.0,646.43,521.66
2018,4,26,15,45,797.5,100.0,5.3,16.55,568.0,593.82,481.39
2018,4,26,16,0,780.0,97.0,5.3,15.9,522.0,541.09,439.76
2018,4,26,16,15,757.0,92.5,5.25,15.45,472.5,484.18,393.1
2018,4,26,16,30,734.0,88.0,5.2,15.0,423.0,428.28,345.86
2018,4,26,16,45,700.5,83.0,5.15,14.6,371.5,368.53,294.17
2018,4,26,17,0,667.0,78.0,5.1,14.2,320.0,311.81,243.72
2018,4,26,17,15,617.5,72.0,4.9,13.65,268.5,252.47,190.71
2018,4,26,17,30,568.0,66.0,4.7,13.1,217.0,198.26,141.99
2018,4,26,17,45,493.5,58.0,4.5,12.55,168.5,143.11,94.71
2018,4,26,18,0,419.0,50.0,4.3,12.0,120.0,96.51,57.47
2018,4,26,18,15,307.0,39.0,4.15,11.55,80.5,53.54,28.35
2018,4,26,18,30,195.0,28.0,4.0,11.1,41.0,22.45,6.48
2018,4,26,18,45,102.0,15.0,3.85,10.65,21.5,14.74,0.0
2018,4,26,19,0,9.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.75,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,43.5,8.5,1.45,9.35,10.0,0.0,0.0
2018,4,27,5,30,87.0,17.0,1.6,10.2,20.0,16.71,0.0
2018,4,27,5,45,209.5,31.0,1.75,11.0,54.5,29.54,13.1
2018,4,27,6,0,332.0,45.0,1.9,11.8,89.0,66.96,37.62
2018,4,27,6,15,370.0,56.5,2.1,12.35,126.0,103.1,65.15
2018,4,27,6,30,408.0,68.0,2.3,12.9,163.0,144.47,100.11
2018,4,27,6,45,255.5,96.0,2.55,13.45,160.5,157.7,119.49
2018,4,27,7,0,103.0,124.0,2.8,14.0,158.0,152.84,121.17
2018,4,27,7,15,87.5,142.0,2.8,14.4,174.5,170.11,136.27
2018,4,27,7,30,72.0,160.0,2.8,14.8,191.0,186.56,149.99
2018,4,27,7,45,130.5,183.5,2.8,15.2,247.5,243.83,196.47
2018,4,27,8,0,189.0,207.0,2.8,15.6,304.0,305.52,245.97
2018,4,27,8,15,164.5,228.5,2.85,15.95,319.0,323.25,259.27
2018,4,27,8,30,140.0,250.0,2.9,16.3,334.0,338.31,270.1
2018,4,27,8,45,108.0,260.5,2.9,16.65,328.0,334.7,265.88
2018,4,27,9,0,76.0,271.0,2.9,17.0,322.0,323.67,255.74
2018,4,27,9,15,63.0,269.0,2.95,17.3,313.0,315.25,248.27
2018,4,27,9,30,50.0,267.0,3.0,17.6,304.0,305.6,239.8
2018,4,27,9,45,45.0,251.5,3.05,17.85,286.0,287.76,225.41
2018,4,27,10,0,40.0,236.0,3.1,18.1,268.0,269.44,210.68
2018,4,27,10,15,84.5,312.0,3.15,18.3,382.5,387.76,302.36
2018,4,27,10,30,129.0,388.0,3.2,18.5,497.0,515.77,397.83
2018,4,27,10,45,101.5,372.5,3.3,18.65,459.5,477.39,367.71
2018,4,27,11,0,74.0,357.0,3.4,18.8,422.0,430.3,331.71
2018,4,27,11,15,229.5,336.5,3.45,18.9,543.0,575.34,444.77
2018,4,27,11,30,385.0,316.0,3.5,19.0,664.0,716.76,550.64
2018,4,27,11,45,381.5,305.0,3.55,19.15,651.5,704.99,541.32
2018,4,27,12,0,378.0,294.0,3.6,19.3,639.0,691.49,531.77
2018,4,27,12,15,477.0,273.5,3.65,19.35,707.5,767.85,589.19
2018,4,27,12,30,576.0,253.0,3.7,19.4,776.0,844.09,644.94
2018,4,27,12,45,553.5,275.5,3.75,19.45,773.5,839.9,640.61
2018,4,27,13,0,531.0,298.0,3.8,19.5,771.0,832.7,634.83
2018,4,27,13,15,523.0,301.5,3.9,19.45,760.0,819.67,626.32
2018,4,27,13,30,515.0,305.0,4.0,19.4,749.0,804.84,616.54
2018,4,27,13,45,540.0,286.0,4.1,19.35,739.5,795.19,611.69
2018,4,27,14,0,565.0,267.0,4.2,19.3,730.0,782.37,604.48
2018,4,27,14,15,665.5,217.5,4.25,19.1,742.5,801.47,622.27
2018,4,27,14,30,766.0,168.0,4.3,18.9,755.0,809.87,630.57
2018,4,27,14,45,767.0,159.5,4.35,18.75,722.5,773.27,605.85
2018,4,27,15,0,768.0,151.0,4.4,18.6,690.0,734.32,579.4
2018,4,27,15,15,758.0,144.5,4.4,18.6,649.0,687.51,544.93
2018,4,27,15,30,748.0,138.0,4.4,18.6,608.0,639.58,508.9
2018,4,27,15,45,727.0,133.5,4.5,18.05,561.5,586.07,468.99
2018,4,27,16,0,706.0,129.0,4.6,17.5,515.0,532.94,428.07
2018,4,27,16,15,678.0,123.0,4.55,17.1,465.0,475.38,381.8
2018,4,27,16,30,650.0,117.0,4.5,16.7,415.0,419.51,335.59
2018,4,27,16,45,611.5,110.0,4.45,16.3,363.5,360.37,285.64
2018,4,27,17,0,573.0,103.0,4.4,15.9,312.0,304.65,237.38
2018,4,27,17,15,519.5,94.0,4.15,15.35,261.0,246.32,186.66
2018,4,27,17,30,466.0,85.0,3.9,14.8,210.0,192.6,139.83
2018,4,27,17,45,389.5,73.5,3.65,14.25,162.5,139.49,95.41
2018,4,27,18,0,313.0,62.0,3.4,13.7,115.0,95.12,60.46
2018,4,27,18,15,212.5,46.5,3.1,13.15,77.0,54.41,31.88
2018,4,27,18,30,112.0,31.0,2.8,12.6,39.0,26.04,9.84
2018,4,27,18,45,57.5,16.5,2.55,12.1,20.5,16.22,0.0
2018,4,27,19,0,3.0,2.0,2.3,11.6,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,11.35,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,31.5,8.0,1.4,9.3,9.5,7.86,0.0
2018,4,28,5,30,63.0,16.0,1.6,10.1,19.0,15.73,0.0
2018,4,28,5,45,190.5,32.0,1.85,10.9,55.0,30.73,14.58
2018,4,28,6,0,318.0,48.0,2.1,11.7,91.0,68.65,39.48
2018,4,28,6,15,402.5,57.5,2.35,12.15,136.5,110.23,69.83
2018,4,28,6,30,487.0,67.0,2.6,12.6,182.0,160.72,110.81
2018,4,28,6,45,544.5,75.0,2.8,13.1,233.0,212.6,156.11
2018,4,28,7,0,602.0,83.0,3.0,13.6,284.0,270.76,207.31
2018,4,28,7,15,611.0,92.5,3.05,14.0,326.0,318.68,250.75
2018,4,28,7,30,620.0,102.0,3.1,14.4,368.0,366.93,293.23
2018,4,28,7,45,643.5,112.5,3.2,14.8,418.5,423.24,340.7
2018,4,28,8,0,667.0,123.0,3.3,15.2,469.0,481.02,387.93
2018,4,28,8,15,667.0,133.5,3.3,15.4,507.5,526.45,424.31
2018,4,28,8,30,667.0,144.0,3.3,15.6,546.0,570.53,458.59
2018,4,28,8,45,499.0,201.0,3.3,15.85,514.5,545.26,436.37
2018,4,28,9,0,331.0,258.0,3.3,16.1,483.0,501.34,399.12
2018,4,28,9,15,190.0,270.0,3.35,16.3,401.0,416.91,331.19
2018,4,28,9,30,49.0,282.0,3.4,16.5,319.0,320.01,251.82
2018,4,28,9,45,30.0,251.5,3.45,16.7,274.5,275.3,216.26
2018,4,28,10,0,11.0,221.0,3.5,16.9,230.0,225.4,176.16
2018,4,28,10,15,35.0,287.5,3.6,17.15,317.0,318.67,249.36
2018,4,28,10,30,59.0,354.0,3.7,17.4,404.0,409.93,318.95
2018,4,28,10,45,43.0,316.0,3.75,17.7,353.0,357.45,277.8
2018,4,28,11,0,27.0,278.0,3.8,18.0,302.0,304.3,236.29
2018,4,28,11,15,24.5,273.5,3.9,18.15,295.5,297.84,231.16
2018,4,28,11,30,22.0,269.0,4.0,18.3,289.0,291.19,225.78
2018,4,28,11,45,17.5,251.5,4.05,18.5,267.5,263.86,204.35
2018,4,28,12,0,13.0,234.0,4.1,18.7,246.0,242.07,187.19
2018,4,28,12,15,16.0,261.5,4.2,18.65,276.0,272.4,210.89
2018,4,28,12,30,19.0,289.0,4.3,18.6,306.0,302.72,234.39
2018,4,28,12,45,16.5,276.0,4.4,18.6,291.0,287.09,222.35
2018,4,28,13,0,14.0,263.0,4.5,18.6,276.0,271.46,210.4
2018,4,28,13,15,12.5,247.5,4.55,18.45,259.0,254.33,197.38
2018,4,28,13,30,11.0,232.0,4.6,18.3,242.0,237.23,184.34
2018,4,28,13,45,84.5,275.0,4.7,18.2,345.0,357.66,281.16
2018,4,28,14,0,158.0,318.0,4.8,18.1,448.0,463.93,364.82
2018,4,28,14,15,291.0,292.5,4.85,17.85,520.5,551.32,435.67
2018,4,28,14,30,424.0,267.0,4.9,17.6,593.0,629.28,498.24
2018,4,28,14,45,590.5,206.0,4.9,17.35,635.5,683.06,543.27
2018,4,28,15,0,757.0,145.0,4.9,17.1,678.0,720.36,575.25
2018,4,28,15,15,572.0,177.5,4.9,17.1,566.0,591.03,474.33
2018,4,28,15,30,387.0,210.0,4.9,17.1,454.0,473.4,380.79
2018,4,28,15,45,296.0,204.5,4.8,16.45,383.0,388.98,314.3
2018,4,28,16,0,205.0,199.0,4.7,15.8,312.0,316.8,256.28
2018,4,28,16,15,427.5,153.5,4.65,15.5,360.0,376.55,305.75
2018,4,28,16,30,650.0,108.0,4.6,15.2,408.0,411.04,331.43
2018,4,28,16,45,618.5,100.5,4.5,14.9,358.5,354.3,282.46
2018,4,28,17,0,587.0,93.0,4.4,14.6,309.0,300.22,234.89
2018,4,28,17,15,554.0,82.0,4.2,14.2,260.5,245.15,185.82
2018,4,28,17,30,521.0,71.0,4.0,13.8,212.0,193.44,139.31
2018,4,28,17,45,441.0,62.5,3.75,13.4,164.0,139.39,93.61
2018,4,28,18,0,361.0,54.0,3.5,13.0,116.0,93.78,57.49
2018,4,28,18,15,262.5,42.0,3.2,12.55,79.0,53.69,29.76
2018,4,28,18,30,164.0,30.0,2.9,12.1,42.0,24.7,10.23
2018,4,28,18,45,86.5,16.0,2.6,11.6,22.0,15.73,0.0
2018,4,28,19,0,9.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.3,10.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.6,9.9,11.5,9.34,0.0
2018,4,29,5,30,91.0,19.0,1.9,10.4,23.0,18.68,0.0
2018,4,29,5,45,200.0,34.0,2.15,10.9,57.5,33.29,16.62
2018,4,29,6,0,309.0,49.0,2.4,11.4,92.0,69.67,40.66
2018,4,29,6,15,393.0,59.0,2.55,11.8,137.5,110.51,70.66
2018,4,29,6,30,477.0,69.0,2.7,12.2,183.0,161.85,112.52
2018,4,29,6,45,535.5,76.0,2.85,12.55,233.0,212.52,156.88
2018,4,29,7,0,594.0,83.0,3.0,12.9,283.0,269.57,207.29
2018,4,29,7,15,637.0,88.0,3.05,13.2,335.0,325.02,256.47
2018,4,29,7,30,680.0,93.0,3.1,13.5,387.0,384.49,308.01
2018,4,29,7,45,713.0,96.5,3.2,13.85,438.0,441.39,356.37
2018,4,29,8,0,746.0,100.0,3.3,14.2,489.0,500.67,405.29
2018,4,29,8,15,768.5,103.5,3.35,14.55,537.5,555.6,449.38
2018,4,29,8,30,791.0,107.0,3.4,14.9,586.0,611.13,492.67
2018,4,29,8,45,808.0,109.5,3.45,15.25,630.5,662.22,531.46
2018,4,29,9,0,825.0,112.0,3.5,15.6,675.0,712.79,568.1
2018,4,29,9,15,838.0,114.5,3.55,15.95,715.0,759.55,600.3
2018,4,29,9,30,851.0,117.0,3.6,16.3,755.0,802.02,629.0
2018,4,29,9,45,861.0,118.5,3.6,16.65,789.0,841.88,655.28
2018,4,29,10,0,871.0,120.0,3.6,17.0,823.0,879.68,679.81
2018,4,29,10,15,875.5,124.0,3.65,17.15,850.5,912.87,701.73
2018,4,29,10,30,880.0,128.0,3.7,17.3,878.0,943.3,721.68
2018,4,29,10,45,881.5,131.0,3.7,17.45,897.5,967.0,736.63
2018,4,29,11,0,883.0,134.0,3.7,17.6,917.0,987.57,749.5
2018,4,29,11,15,885.5,135.0,3.75,17.7,930.0,1003.86,760.0
2018,4,29,11,30,888.0,136.0,3.8,17.8,943.0,1016.89,768.41
2018,4,29,11,45,887.5,136.5,3.8,17.9,947.0,1023.13,772.0
2018,4,29,12,0,887.0,137.0,3.8,18.0,951.0,1025.99,773.48
2018,4,29,12,15,890.0,134.5,3.8,17.95,949.0,1025.85,773.53
2018,4,29,12,30,893.0,132.0,3.8,17.9,947.0,1022.3,771.42
2018,4,29,12,45,895.0,128.5,3.75,17.9,937.5,1013.31,765.28
2018,4,29,13,0,897.0,125.0,3.7,17.9,928.0,1000.9,756.99
2018,4,29,13,15,894.5,123.5,3.7,17.8,911.0,982.87,745.62
2018,4,29,13,30,892.0,122.0,3.7,17.7,894.0,961.65,732.16
2018,4,29,13,45,888.0,120.0,3.7,17.6,870.0,935.47,715.3
2018,4,29,14,0,884.0,118.0,3.7,17.5,846.0,906.38,696.42
2018,4,29,14,15,841.5,130.5,3.7,17.45,802.0,860.3,665.37
2018,4,29,14,30,799.0,143.0,3.7,17.4,758.0,810.14,631.19
2018,4,29,14,45,729.5,160.5,3.75,17.35,701.0,745.74,586.42
2018,4,29,15,0,660.0,178.0,3.8,17.3,644.0,682.47,539.86
2018,4,29,15,15,717.0,147.5,3.8,17.3,625.5,662.7,526.89
2018,4,29,15,30,774.0,117.0,3.8,17.3,607.0,635.58,507.53
2018,4,29,15,45,707.0,125.0,3.85,17.05,546.5,566.16,453.94
2018,4,29,16,0,640.0,133.0,3.9,16.8,486.0,500.87,402.55
2018,4,29,16,15,468.0,155.5,3.9,16.6,400.5,399.59,321.24
2018,4,29,16,30,296.0,178.0,3.9,16.4,315.0,314.37,252.11
2018,4,29,16,45,393.0,141.0,3.9,16.15,300.0,301.97,240.54
2018,4,29,17,0,490.0,104.0,3.9,15.9,285.0,276.36,215.86
2018,4,29,17,15,449.0,93.0,3.8,15.4,239.5,224.53,170.74
2018,4,29,17,30,408.0,82.0,3.7,14.9,194.0,177.03,129.13
2018,4,29,17,45,346.5,68.5,3.6,14.4,149.5,127.97,87.76
2018,4,29,18,0,285.0,55.0,3.5,13.9,105.0,85.99,54.13
2018,4,29,18,15,222.5,42.0,3.45,13.45,73.0,51.54,29.2
2018,4,29,18,30,160.0,29.0,3.4,13.0,41.0,24.12,10.72
2018,4,29,18,45,86.5,15.5,3.4,12.5,21.5,15.24,0.0
2018,4,29,19,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,11.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,49.5,9.0,1.65,9.05,11.5,8.85,0.0
2018,4,30,5,30,99.0,18.0,1.9,9.7,23.0,14.16,0.0
2018,4,30,5,45,187.0,31.5,2.2,10.3,54.0,31.34,15.54
2018,4,30,6,0,275.0,45.0,2.5,10.9,85.0,63.94,37.25
2018,4,30,6,15,332.5,58.5,2.55,11.35,126.0,102.42,66.73
2018,4,30,6,30,390.0,72.0,2.6,11.8,167.0,147.59,104.38
2018,4,30,6,45,400.5,88.0,2.65,12.3,205.5,189.65,142.47
2018,4,30,7,0,411.0,104.0,2.7,12.8,244.0,232.78,181.29
2018,4,30,7,15,373.0,131.0,2.7,13.25,274.0,269.66,214.87
2018,4,30,7,30,335.0,158.0,2.7,13.7,304.0,300.05,241.58
2018,4,30,7,45,248.5,191.0,2.7,14.15,306.5,310.41,250.68
2018,4,30,8,0,162.0,224.0,2.7,14.6,309.0,308.86,248.79
2018,4,30,8,15,156.0,246.5,2.7,14.9,334.5,336.85,270.49
2018,4,30,8,30,150.0,269.0,2.7,15.2,360.0,364.03,290.95
2018,4,30,8,45,129.0,285.5,2.7,15.55,368.0,374.22,297.53
2018,4,30,9,0,108.0,302.0,2.7,15.9,376.0,378.05,299.07
2018,4,30,9,15,233.0,310.0,2.75,16.15,481.5,495.15,390.72
2018,4,30,9,30,358.0,318.0,2.8,16.4,587.0,612.91,479.83
2018,4,30,9,45,355.5,334.0,2.85,16.6,611.5,640.82,498.58
2018,4,30,10,0,353.0,350.0,2.9,16.8,636.0,667.45,516.78
2018,4,30,10,15,434.5,334.0,2.95,17.0,697.5,740.47,570.55
2018,4,30,10,30,516.0,318.0,3.0,17.2,759.0,811.18,621.54
2018,4,30,10,45,522.0,326.0,3.05,17.4,781.0,837.24,638.56
2018,4,30,11,0,528.0,334.0,3.1,17.6,803.0,861.55,654.62
2018,4,30,11,15,560.0,318.0,3.15,17.65,822.0,884.59,671.38
2018,4,30,11,30,592.0,302.0,3.2,17.7,841.0,906.83,687.55
2018,4,30,11,45,660.0,264.0,3.25,17.8,868.0,940.31,712.6
2018,4,30,12,0,728.0,226.0,3.3,17.9,895.0,970.95,733.51
2018,4,30,12,15,771.5,202.5,3.4,17.95,910.0,984.78,743.24
2018,4,30,12,30,815.0,179.0,3.5,18.0,925.0,1000.24,754.32
2018,4,30,12,45,848.0,160.0,3.55,18.05,928.5,1006.03,758.6
2018,4,30,13,0,881.0,141.0,3.6,18.1,932.0,1002.3,756.64
2018,4,30,13,15,876.0,140.5,3.65,18.1,914.0,983.16,744.54
2018,4,30,13,30,871.0,140.0,3.7,18.1,896.0,960.98,730.51
2018,4,30,13,45,864.0,138.5,3.75,18.1,870.5,933.06,712.51
2018,4,30,14,0,857.0,137.0,3.8,18.1,845.0,906.68,695.57
2018,4,30,14,15,848.0,134.5,3.85,18.0,812.5,870.46,671.87
2018,4,30,14,30,839.0,132.0,3.9,17.9,780.0,832.03,646.44
2018,4,30,14,45,827.5,129.0,3.9,17.85,742.0,789.12,617.19
2018,4,30,15,0,816.0,126.0,3.9,17.8,704.0,744.61,586.48
2018,4,30,15,15,800.0,123.0,3.9,17.8,661.0,695.56,551.69
2018,4,30,15,30,784.0,120.0,3.9,17.8,618.0,645.78,514.24
2018,4,30,15,45,765.5,115.0,3.9,17.5,571.0,591.97,473.43
2018,4,30,16,0,747.0,110.0,3.9,17.2,524.0,538.31,431.57
2018,4,30,16,15,723.5,105.0,3.9,16.95,475.0,482.16,386.45
2018,4,30,16,30,700.0,100.0,3.9,16.7,426.0,427.15,340.88
2018,4,30,16,45,662.5,94.5,3.85,16.45,374.0,367.36,290.25
2018,4,30,17,0,625.0,89.0,3.8,16.2,322.0,310.78,241.09
2018,4,30,17,15,576.0,82.0,3.7,15.65,271.0,252.84,190.5
2018,4,30,17,30,527.0,75.0,3.6,15.1,220.0,200.0,143.96
2018,4,30,17,45,459.5,65.5,3.55,14.55,173.0,146.74,98.69
2018,4,30,18,0,392.0,56.0,3.5,14.0,126.0,101.23,62.19
2018,4,30,18,15,288.0,43.5,3.45,13.45,86.0,57.47,31.83
2018,4,30,18,30,184.0,31.0,3.4,12.9,46.0,26.33,13.04
2018,4,30,18,45,98.5,17.5,3.35,12.4,25.0,17.2,0.0
2018,4,30,19,0,13.0,4.0,3.3,11.9,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,3.25,11.6,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,1,5,15,22.5,9.5,1.9,8.6,10.5,9.34,0.0
2018,5,1,5,30,45.0,19.0,2.2,9.3,21.0,16.03,0.0
2018,5,1,5,45,113.5,35.0,2.55,10.05,49.5,33.92,19.01
2018,5,1,6,0,182.0,51.0,2.9,10.8,78.0,62.71,39.87
2018,5,1,6,15,291.5,63.5,2.9,11.4,126.5,102.0,68.24
2018,5,1,6,30,401.0,76.0,2.9,12.0,175.0,154.5,109.84
2018,5,1,6,45,386.5,94.5,2.85,12.65,208.0,193.14,145.79
2018,5,1,7,0,372.0,113.0,2.8,13.3,241.0,230.02,179.67
2018,5,1,7,15,483.0,114.0,2.75,13.95,308.0,294.61,233.34
2018,5,1,7,30,594.0,115.0,2.7,14.6,375.0,372.34,297.3
2018,5,1,7,45,662.0,112.5,2.65,15.25,435.0,435.62,349.1
2018,5,1,8,0,730.0,110.0,2.6,15.9,495.0,504.82,404.21
2018,5,1,8,15,754.0,113.0,2.65,16.4,543.5,559.46,446.96
2018,5,1,8,30,778.0,116.0,2.7,16.9,592.0,614.58,488.87
2018,5,1,8,45,797.5,118.0,2.7,17.45,637.0,666.21,526.71
2018,5,1,9,0,817.0,120.0,2.7,18.0,682.0,717.56,562.69
2018,5,1,9,15,836.0,120.5,2.75,18.45,724.0,766.42,595.42
2018,5,1,9,30,855.0,121.0,2.8,18.9,766.0,814.35,627.02
2018,5,1,9,45,872.0,118.0,2.8,19.35,801.5,852.51,651.04
2018,5,1,10,0,889.0,115.0,2.8,19.8,837.0,891.98,675.73
2018,5,1,10,15,897.0,116.0,2.8,20.15,865.0,925.6,696.42
2018,5,1,10,30,905.0,117.0,2.8,20.5,893.0,956.6,715.21
2018,5,1,10,45,911.0,117.5,2.85,20.85,914.0,982.39,730.87
2018,5,1,11,0,917.0,118.0,2.9,21.2,935.0,1005.13,744.54
2018,5,1,11,15,920.0,118.5,2.85,21.45,948.0,1021.79,753.63
2018,5,1,11,30,923.0,119.0,2.8,21.7,961.0,1035.09,760.61
2018,5,1,11,45,924.0,119.5,2.8,22.0,966.5,1042.98,764.5
2018,5,1,12,0,925.0,120.0,2.8,22.3,972.0,1047.37,766.28
2018,5,1,12,15,926.0,118.5,2.85,22.45,969.5,1046.19,765.53
2018,5,1,12,30,927.0,117.0,2.9,22.6,967.0,1041.47,762.66
2018,5,1,12,45,895.5,133.0,2.95,22.75,946.5,1019.39,748.61
2018,5,1,13,0,864.0,149.0,3.0,22.9,926.0,994.41,732.81
2018,5,1,13,15,751.5,206.0,3.1,22.95,872.5,941.4,699.01
2018,5,1,13,30,639.0,263.0,3.2,23.0,819.0,879.48,657.6
2018,5,1,13,45,673.5,238.5,3.3,23.0,809.5,870.53,654.25
2018,5,1,14,0,708.0,214.0,3.4,23.0,800.0,857.34,646.9
2018,5,1,14,15,651.5,227.0,3.55,22.85,750.5,800.21,608.3
2018,5,1,14,30,595.0,240.0,3.7,22.7,701.0,744.14,569.31
2018,5,1,14,45,668.0,196.5,3.85,22.55,690.5,735.06,566.59
2018,5,1,15,0,741.0,153.0,4.0,22.4,680.0,717.97,557.44
2018,5,1,15,15,649.0,172.5,4.0,22.4,613.5,641.11,499.87
2018,5,1,15,30,557.0,192.0,4.0,22.4,547.0,567.98,444.4
2018,5,1,15,45,438.5,207.5,4.3,21.6,474.0,483.47,380.84
2018,5,1,16,0,320.0,223.0,4.6,20.8,401.0,405.96,321.35
2018,5,1,16,15,349.5,194.5,4.8,20.1,372.0,375.32,298.53
2018,5,1,16,30,379.0,166.0,5.0,19.4,343.0,343.49,273.37
2018,5,1,16,45,408.0,140.5,5.15,18.7,311.0,308.23,244.02
2018,5,1,17,0,437.0,115.0,5.3,18.0,279.0,269.42,210.25
2018,5,1,17,15,494.5,92.0,5.35,17.1,251.0,239.15,181.21
2018,5,1,17,30,552.0,69.0,5.4,16.2,223.0,200.7,143.72
2018,5,1,17,45,476.0,60.5,5.45,15.35,173.5,145.41,96.94
2018,5,1,18,0,400.0,52.0,5.5,14.5,124.0,98.81,59.81
2018,5,1,18,15,300.0,41.0,5.3,13.9,85.0,56.43,30.47
2018,5,1,18,30,200.0,30.0,5.1,13.3,46.0,25.97,11.4
2018,5,1,18,45,109.0,17.0,4.9,12.7,25.0,16.71,0.0
2018,5,1,19,0,18.0,4.0,4.7,12.1,4.0,0.0,0.0
2018,5,1,19,15,9.0,2.0,4.6,11.85,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,2,5,15,50.0,12.0,2.05,10.85,14.5,11.8,0.0
2018,5,2,5,30,100.0,24.0,2.1,11.1,29.0,19.99,0.0
2018,5,2,5,45,205.0,39.0,2.15,11.35,65.0,39.57,21.7
2018,5,2,6,0,310.0,54.0,2.2,11.6,101.0,76.66,46.26
2018,5,2,6,15,389.0,65.0,2.15,11.85,147.0,118.34,77.59
2018,5,2,6,30,468.0,76.0,2.1,12.1,193.0,170.02,120.11
2018,5,2,6,45,524.0,84.5,2.05,12.4,243.5,221.27,164.8
2018,5,2,7,0,580.0,93.0,2.0,12.7,294.0,278.63,214.92
2018,5,2,7,15,622.0,99.0,1.95,13.1,346.0,334.08,263.18
2018,5,2,7,30,664.0,105.0,1.9,13.5,398.0,393.46,313.44
2018,5,2,7,45,695.5,109.5,1.85,13.9,449.0,449.88,360.0
2018,5,2,8,0,727.0,114.0,1.8,14.3,500.0,508.45,406.68
2018,5,2,8,15,752.5,117.0,1.75,14.95,549.0,563.83,448.95
2018,5,2,8,30,778.0,120.0,1.7,15.6,598.0,619.77,490.12
2018,5,2,8,45,799.5,120.5,1.7,16.25,643.0,671.21,526.98
2018,5,2,9,0,821.0,121.0,1.7,16.9,688.0,722.52,562.01
2018,5,2,9,15,836.5,122.5,1.7,17.45,728.5,769.87,592.45
2018,5,2,9,30,852.0,124.0,1.7,18.0,769.0,816.02,621.51
2018,5,2,9,45,865.5,123.0,1.75,18.5,803.5,853.13,644.57
2018,5,2,10,0,879.0,122.0,1.8,19.0,838.0,891.39,668.26
2018,5,2,10,15,887.0,123.5,1.9,19.4,866.0,925.2,689.57
2018,5,2,10,30,895.0,125.0,2.0,19.8,894.0,956.41,709.09
2018,5,2,10,45,900.0,124.5,2.15,20.2,913.5,979.97,724.13
2018,5,2,11,0,905.0,124.0,2.3,20.6,933.0,1000.49,737.25
2018,5,2,11,15,908.5,124.5,2.5,20.9,946.0,1017.41,748.89
2018,5,2,11,30,912.0,125.0,2.7,21.2,959.0,1031.04,758.42
2018,5,2,11,45,913.5,125.0,2.9,21.45,964.5,1038.8,764.32
2018,5,2,12,0,915.0,125.0,3.1,21.7,970.0,1043.12,768.04
2018,5,2,12,15,916.5,123.0,3.25,21.85,967.5,1041.9,768.08
2018,5,2,12,30,918.0,121.0,3.4,22.0,965.0,1037.19,765.93
2018,5,2,12,45,919.5,118.5,3.55,22.1,955.5,1028.48,761.35
2018,5,2,13,0,921.0,116.0,3.7,22.2,946.0,1016.29,754.53
2018,5,2,13,15,918.0,115.0,3.75,22.2,929.0,997.9,743.23
2018,5,2,13,30,915.0,114.0,3.8,22.2,912.0,976.28,729.82
2018,5,2,13,45,909.5,112.5,3.9,22.2,886.5,948.73,712.71
2018,5,2,14,0,904.0,111.0,4.0,22.2,861.0,918.29,693.55
2018,5,2,14,15,895.5,109.5,4.05,22.05,829.0,882.56,670.73
2018,5,2,14,30,887.0,108.0,4.1,21.9,797.0,844.46,646.07
2018,5,2,14,45,876.5,106.0,4.15,21.75,759.0,802.11,618.13
2018,5,2,15,0,866.0,104.0,4.2,21.6,721.0,757.95,588.55
2018,5,2,15,15,852.0,101.5,4.2,21.6,678.0,709.24,554.78
2018,5,2,15,30,838.0,99.0,4.2,21.6,635.0,660.98,519.79
2018,5,2,15,45,820.0,96.0,4.35,21.0,588.0,607.16,480.36
2018,5,2,16,0,802.0,93.0,4.5,20.4,541.0,553.24,439.62
2018,5,2,16,15,778.0,89.5,4.55,19.9,491.0,495.88,394.27
2018,5,2,16,30,754.0,86.0,4.6,19.4,441.0,439.61,348.25
2018,5,2,16,45,721.0,81.5,4.6,18.9,389.0,380.0,298.1
2018,5,2,17,0,688.0,77.0,4.6,18.4,337.0,322.39,248.21
2018,5,2,17,15,633.5,72.5,4.45,17.7,284.0,261.82,195.48
2018,5,2,17,30,579.0,68.0,4.3,17.0,231.0,206.88,147.24
2018,5,2,17,45,510.0,60.0,4.15,16.35,182.0,151.75,100.35
2018,5,2,18,0,441.0,52.0,4.0,15.7,133.0,104.48,62.43
2018,5,2,18,15,344.0,41.5,3.85,15.1,92.5,60.89,32.38
2018,5,2,18,30,247.0,31.0,3.7,14.5,52.0,28.62,13.2
2018,5,2,18,45,137.0,18.0,3.5,13.95,28.5,17.69,0.0
2018,5,2,19,0,27.0,5.0,3.3,13.4,5.0,0.0,0.0
2018,5,2,19,15,13.5,2.5,3.25,13.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,60.0,11.0,2.65,10.1,14.5,10.81,0.0
2018,5,3,5,30,120.0,22.0,2.9,10.6,29.0,17.32,0.0
2018,5,3,5,45,184.5,37.0,3.2,11.1,59.5,37.65,20.63
2018,5,3,6,0,249.0,52.0,3.5,11.6,90.0,70.0,43.13
2018,5,3,6,15,191.0,72.0,3.5,12.0,108.0,96.47,67.97
2018,5,3,6,30,133.0,92.0,3.5,12.4,126.0,115.7,87.83
2018,5,3,6,45,97.0,109.0,3.55,12.8,136.5,131.1,103.08
2018,5,3,7,0,61.0,126.0,3.6,13.2,147.0,141.53,113.26
2018,5,3,7,15,59.5,150.5,3.55,13.6,174.0,168.65,135.96
2018,5,3,7,30,58.0,175.0,3.5,14.0,201.0,195.72,158.08
2018,5,3,7,45,72.5,195.0,3.5,14.4,231.0,226.01,182.47
2018,5,3,8,0,87.0,215.0,3.5,14.8,261.0,257.8,207.77
2018,5,3,8,15,86.0,238.5,3.55,15.2,287.5,285.38,229.15
2018,5,3,8,30,85.0,262.0,3.6,15.6,314.0,312.81,250.05
2018,5,3,8,45,120.5,287.0,3.6,15.95,367.0,370.08,294.78
2018,5,3,9,0,156.0,312.0,3.6,16.3,420.0,427.04,338.49
2018,5,3,9,15,249.0,317.0,3.65,16.65,501.0,514.82,406.55
2018,5,3,9,30,342.0,322.0,3.7,17.0,582.0,604.93,474.85
2018,5,3,9,45,492.0,276.5,3.75,17.3,668.5,702.24,549.23
2018,5,3,10,0,642.0,231.0,3.8,17.6,755.0,804.64,625.55
2018,5,3,10,15,759.0,183.0,3.9,17.9,822.5,879.37,677.87
2018,5,3,10,30,876.0,135.0,4.0,18.2,890.0,949.85,725.44
2018,5,3,10,45,897.5,127.5,4.05,18.45,916.5,981.37,745.48
2018,5,3,11,0,919.0,120.0,4.1,18.7,943.0,1010.45,764.09
2018,5,3,11,15,923.0,119.5,4.1,18.9,956.0,1026.99,774.01
2018,5,3,11,30,927.0,119.0,4.1,19.1,969.0,1040.2,781.85
2018,5,3,11,45,930.0,119.0,4.15,19.35,975.5,1049.51,787.37
2018,5,3,12,0,933.0,119.0,4.2,19.6,982.0,1055.34,790.68
2018,5,3,12,15,934.5,117.5,4.25,19.7,980.0,1054.6,790.19
2018,5,3,12,30,936.0,116.0,4.3,19.8,978.0,1050.31,787.49
2018,5,3,12,45,929.0,118.5,4.3,19.9,966.0,1038.25,779.38
2018,5,3,13,0,922.0,121.0,4.3,20.0,954.0,1022.86,769.18
2018,5,3,13,15,925.0,116.0,4.35,20.05,938.0,1006.05,758.58
2018,5,3,13,30,928.0,111.0,4.4,20.1,922.0,985.77,745.61
2018,5,3,13,45,922.0,110.0,4.4,20.15,896.5,957.99,727.35
2018,5,3,14,0,916.0,109.0,4.4,20.2,871.0,927.32,707.1
2018,5,3,14,15,906.5,108.5,4.4,20.15,838.5,891.42,683.43
2018,5,3,14,30,897.0,108.0,4.4,20.1,806.0,853.19,657.98
