Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,45,0.0,100.5,3.25,14.85,100.5,97.23,75.91
2018,5,23,8,0,0.0,110.0,3.3,15.2,110.0,106.46,83.17
2018,5,23,8,15,5.0,151.5,3.45,15.7,155.0,149.83,118.27
2018,5,23,8,30,10.0,193.0,3.6,16.2,200.0,193.84,153.25
2018,5,23,8,45,7.5,187.5,3.7,16.65,193.0,187.3,147.27
2018,5,23,9,0,5.0,182.0,3.8,17.1,186.0,180.49,141.21
2018,5,23,9,15,5.0,182.5,3.9,17.6,186.5,181.26,141.29
2018,5,23,9,30,5.0,183.0,4.0,18.1,187.0,182.01,141.36
2018,5,23,9,45,7.5,206.5,4.15,18.55,212.5,207.42,161.02
2018,5,23,10,0,10.0,230.0,4.3,19.0,238.0,233.04,180.62
2018,5,23,10,15,11.5,244.0,4.4,19.3,254.0,248.57,192.3
2018,5,23,10,30,13.0,258.0,4.5,19.6,270.0,264.17,204.0
2018,5,23,10,45,12.5,252.0,4.55,19.95,263.5,258.14,198.88
2018,5,23,11,0,12.0,246.0,4.6,20.3,257.0,252.03,193.79
2018,5,23,11,15,14.0,268.0,4.65,20.45,281.0,276.0,212.07
2018,5,23,11,30,16.0,290.0,4.7,20.6,305.0,300.0,230.24
2018,5,23,11,45,39.0,354.5,4.75,20.75,391.5,393.79,301.78
2018,5,23,12,0,62.0,419.0,4.8,20.9,478.0,482.85,368.23
2018,5,23,12,15,86.0,423.5,4.85,20.9,505.0,511.42,390.07
2018,5,23,12,30,110.0,428.0,4.9,20.9,532.0,546.13,416.47
2018,5,23,12,45,69.5,395.5,4.9,20.9,461.0,465.09,355.45
2018,5,23,13,0,29.0,363.0,4.9,20.9,390.0,391.34,299.22
2018,5,23,13,15,61.5,393.5,4.9,20.8,449.5,452.88,347.0
2018,5,23,13,30,94.0,424.0,4.9,20.7,509.0,513.07,392.87
2018,5,23,13,45,205.0,382.5,4.9,20.6,561.5,576.12,443.97
2018,5,23,14,0,316.0,341.0,4.9,20.5,614.0,632.42,489.41
2018,5,23,14,15,401.5,294.0,4.95,20.3,628.0,653.84,508.71
2018,5,23,14,30,487.0,247.0,5.0,20.1,642.0,663.73,519.65
2018,5,23,14,45,592.5,206.5,5.0,19.9,665.5,690.95,543.09
2018,5,23,15,0,698.0,166.0,5.0,19.7,689.0,706.98,557.85
2018,5,23,15,15,654.5,173.0,5.0,19.7,641.5,653.39,517.11
2018,5,23,15,30,611.0,180.0,5.0,19.7,594.0,601.57,477.4
2018,5,23,15,45,540.0,185.0,5.0,18.95,532.5,530.91,423.77
2018,5,23,16,0,469.0,190.0,5.0,18.2,471.0,467.35,374.5
2018,5,23,16,15,499.0,167.5,4.95,17.7,444.0,436.77,350.77
2018,5,23,16,30,529.0,145.0,4.9,17.2,417.0,402.45,322.88
2018,5,23,16,45,556.5,125.0,4.85,16.7,384.5,367.09,292.8
2018,5,23,17,0,584.0,105.0,4.8,16.2,352.0,326.71,257.23
2018,5,23,17,15,599.0,89.5,4.65,15.6,314.0,283.19,217.75
2018,5,23,17,30,614.0,74.0,4.5,15.0,276.0,237.65,175.39
2018,5,23,17,45,573.5,66.0,4.4,14.45,229.5,185.59,129.08
2018,5,23,18,0,533.0,58.0,4.3,13.9,183.0,137.93,87.84
2018,5,23,18,15,450.5,50.5,4.1,13.4,138.5,91.04,52.16
2018,5,23,18,30,368.0,43.0,3.9,12.9,94.0,53.58,28.69
2018,5,23,18,45,246.5,31.0,3.7,12.45,59.5,24.64,13.93
2018,5,23,19,0,125.0,19.0,3.5,12.0,25.0,15.03,0.0
2018,5,23,19,15,62.5,9.5,3.35,11.75,12.5,9.34,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,4,45,24.5,5.5,1.7,9.4,6.0,0.0,0.0
2018,5,24,5,0,49.0,11.0,1.8,9.7,12.0,10.81,0.0
2018,5,24,5,15,159.5,24.5,2.05,10.3,40.0,19.26,2.91
2018,5,24,5,30,270.0,38.0,2.3,10.9,68.0,33.7,19.32
2018,5,24,5,45,349.5,49.0,2.6,11.55,108.0,66.88,38.24
2018,5,24,6,0,429.0,60.0,2.9,12.2,148.0,108.23,67.41
2018,5,24,6,15,445.5,72.0,2.85,12.6,185.5,148.23,101.61
2018,5,24,6,30,462.0,84.0,2.8,13.0,223.0,189.26,138.39
2018,5,24,6,45,499.0,93.5,2.8,13.4,269.0,237.25,180.76
2018,5,24,7,0,536.0,103.0,2.8,13.8,315.0,288.22,225.41
2018,5,24,7,15,374.0,148.5,2.8,14.25,306.0,296.62,236.73
2018,5,24,7,30,212.0,194.0,2.8,14.7,297.0,285.71,229.57
2018,5,24,7,45,175.0,222.0,2.75,15.15,313.0,306.21,245.8
2018,5,24,8,0,138.0,250.0,2.7,15.6,329.0,322.85,257.99
2018,5,24,8,15,130.5,272.0,2.75,16.1,352.0,347.72,276.56
2018,5,24,8,30,123.0,294.0,2.8,16.6,375.0,371.7,294.01
2018,5,24,8,45,165.0,313.0,2.85,17.1,429.0,426.3,335.69
2018,5,24,9,0,207.0,332.0,2.9,17.6,483.0,484.17,379.04
2018,5,24,9,15,466.5,254.5,2.95,18.05,618.5,625.37,489.43
2018,5,24,9,30,726.0,177.0,3.0,18.5,754.0,778.6,603.45
2018,5,24,9,45,758.0,171.5,3.05,18.95,795.5,823.69,632.33
2018,5,24,10,0,790.0,166.0,3.1,19.4,837.0,870.15,662.61
2018,5,24,10,15,804.0,164.5,3.2,19.75,865.5,903.61,684.17
2018,5,24,10,30,818.0,163.0,3.3,20.1,894.0,935.07,704.36
2018,5,24,10,45,820.5,165.5,3.4,20.45,912.0,957.46,718.37
2018,5,24,11,0,823.0,168.0,3.5,20.8,930.0,977.05,730.56
2018,5,24,11,15,825.5,169.0,3.6,21.05,942.0,992.2,740.12
2018,5,24,11,30,828.0,170.0,3.7,21.3,954.0,1004.38,747.8
2018,5,24,11,45,827.5,171.0,3.8,21.5,958.0,1010.52,751.7
2018,5,24,12,0,827.0,172.0,3.9,21.7,962.0,1013.55,753.67
2018,5,24,12,15,830.0,169.5,4.05,21.75,960.5,1013.4,754.39
2018,5,24,12,30,833.0,167.0,4.2,21.8,959.0,1010.11,753.11
2018,5,24,12,45,690.5,231.5,4.35,21.9,883.5,931.91,700.91
2018,5,24,13,0,548.0,296.0,4.5,22.0,808.0,848.33,641.59
2018,5,24,13,15,445.5,325.0,4.65,21.75,736.0,770.14,586.08
2018,5,24,13,30,343.0,354.0,4.8,21.5,664.0,687.99,526.34
2018,5,24,13,45,406.5,341.5,4.95,21.25,699.5,730.52,560.46
2018,5,24,14,0,470.0,329.0,5.1,21.0,735.0,763.22,586.95
2018,5,24,14,15,440.5,329.0,5.2,20.45,699.0,722.74,558.93
2018,5,24,14,30,411.0,329.0,5.3,19.9,663.0,682.54,531.0
2018,5,24,14,45,330.5,335.0,5.4,19.35,596.0,604.51,473.24
2018,5,24,15,0,250.0,341.0,5.5,18.8,529.0,535.4,421.03
2018,5,24,15,15,193.0,322.5,5.5,18.8,462.5,460.9,363.73
2018,5,24,15,30,136.0,304.0,5.5,18.8,396.0,394.47,311.86
2018,5,24,15,45,91.0,270.5,5.55,17.5,330.5,322.99,257.14
2018,5,24,16,0,46.0,237.0,5.6,16.2,265.0,258.7,206.88
2018,5,24,16,15,95.0,225.0,5.45,15.75,276.0,270.4,217.73
2018,5,24,16,30,144.0,213.0,5.3,15.3,287.0,278.49,224.92
2018,5,24,16,45,213.5,183.0,5.2,14.9,280.0,272.17,219.67
2018,5,24,17,0,283.0,153.0,5.1,14.5,273.0,256.93,205.77
2018,5,24,17,15,369.5,127.5,4.95,14.25,263.0,244.6,192.1
2018,5,24,17,30,456.0,102.0,4.8,14.0,253.0,221.68,167.71
2018,5,24,17,45,405.5,92.0,4.65,13.75,209.5,174.22,126.42
2018,5,24,18,0,355.0,82.0,4.5,13.5,166.0,132.26,90.99
2018,5,24,18,15,277.5,68.5,4.25,13.25,124.5,89.91,58.48
2018,5,24,18,30,200.0,55.0,4.0,13.0,83.0,57.33,36.33
2018,5,24,18,45,122.5,37.5,3.8,12.8,52.5,30.78,19.06
2018,5,24,19,0,45.0,20.0,3.6,12.6,22.0,17.63,0.0
2018,5,24,19,15,22.5,10.0,3.45,12.5,11.0,9.83,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.35,11.0,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.4,11.2,5.0,4.91,0.0
2018,5,25,5,15,37.5,18.0,1.65,11.5,22.0,16.39,2.36
2018,5,25,5,30,73.0,31.0,1.9,11.8,39.0,27.41,15.96
2018,5,25,5,45,117.5,44.0,2.15,12.1,65.0,47.6,30.27
2018,5,25,6,0,162.0,57.0,2.4,12.4,91.0,72.91,49.32
2018,5,25,6,15,83.0,61.0,2.45,12.7,78.5,73.28,53.59
2018,5,25,6,30,4.0,65.0,2.5,13.0,66.0,63.72,48.86
2018,5,25,6,45,3.5,81.5,2.6,13.3,82.5,79.66,62.34
2018,5,25,7,0,3.0,98.0,2.7,13.6,99.0,95.6,75.59
2018,5,25,7,15,3.0,115.5,2.65,14.05,116.5,112.71,89.53
2018,5,25,7,30,3.0,133.0,2.6,14.5,134.0,129.88,103.28
2018,5,25,7,45,13.5,167.0,2.6,14.95,174.5,168.36,134.34
2018,5,25,8,0,24.0,201.0,2.6,15.4,215.0,208.07,165.86
2018,5,25,8,15,24.0,208.0,2.6,15.9,223.0,217.96,172.97
2018,5,25,8,30,24.0,215.0,2.6,16.4,231.0,226.38,178.91
2018,5,25,8,45,19.0,226.0,2.65,16.9,239.0,232.92,183.19
2018,5,25,9,0,14.0,237.0,2.7,17.4,247.0,240.96,188.6
2018,5,25,9,15,15.5,249.0,2.7,17.65,261.0,254.61,198.71
2018,5,25,9,30,17.0,261.0,2.7,17.9,275.0,268.35,208.82
2018,5,25,9,45,11.5,225.5,2.75,18.2,235.0,229.45,177.96
2018,5,25,10,0,6.0,190.0,2.8,18.5,195.0,190.2,146.81
2018,5,25,10,15,4.0,165.5,2.85,18.6,169.0,164.61,126.51
2018,5,25,10,30,2.0,141.0,2.9,18.7,143.0,138.93,106.04
2018,5,25,10,45,1.5,122.0,2.9,18.75,123.5,119.97,90.93
2018,5,25,11,0,1.0,103.0,2.9,18.8,104.0,101.0,75.77
2018,5,25,11,15,1.5,115.0,3.0,19.0,116.5,113.25,85.44
2018,5,25,11,30,2.0,127.0,3.1,19.2,129.0,125.52,95.06
2018,5,25,11,45,7.5,191.0,3.2,19.35,198.0,193.83,148.78
2018,5,25,12,0,13.0,255.0,3.3,19.5,267.0,262.51,201.77
2018,5,25,12,15,14.5,262.0,3.4,19.6,275.5,270.93,208.07
2018,5,25,12,30,16.0,269.0,3.5,19.7,284.0,279.26,214.48
2018,5,25,12,45,21.0,299.5,3.6,19.85,319.0,319.49,245.21
2018,5,25,13,0,26.0,330.0,3.7,20.0,354.0,354.79,271.91
2018,5,25,13,15,21.0,293.5,3.75,19.9,312.5,312.43,239.96
2018,5,25,13,30,16.0,257.0,3.8,19.8,271.0,266.22,204.93
2018,5,25,13,45,100.0,228.5,3.9,19.7,315.0,323.15,252.85
2018,5,25,14,0,184.0,200.0,4.0,19.6,359.0,370.45,292.59
2018,5,25,14,15,359.0,195.5,4.05,19.5,492.0,516.97,408.71
2018,5,25,14,30,534.0,191.0,4.1,19.4,625.0,648.63,509.8
2018,5,25,14,45,590.0,188.0,4.1,19.3,648.0,670.83,526.65
2018,5,25,15,0,646.0,185.0,4.1,19.2,671.0,687.24,539.62
2018,5,25,15,15,621.5,187.0,4.1,19.2,633.5,644.33,507.42
2018,5,25,15,30,597.0,189.0,4.1,19.2,596.0,601.77,475.31
2018,5,25,15,45,656.0,158.5,4.1,18.7,577.5,580.71,461.25
2018,5,25,16,0,715.0,128.0,4.1,18.2,559.0,552.74,440.88
2018,5,25,16,15,702.0,121.0,4.0,17.9,514.5,502.51,401.0
2018,5,25,16,30,689.0,114.0,3.9,17.6,470.0,452.39,360.17
2018,5,25,16,45,660.0,108.0,3.85,17.3,420.5,396.61,313.83
2018,5,25,17,0,631.0,102.0,3.8,17.0,371.0,343.05,268.12
2018,5,25,17,15,595.5,94.0,3.7,16.6,322.0,287.89,220.35
2018,5,25,17,30,560.0,86.0,3.6,16.2,273.0,236.18,174.8
2018,5,25,17,45,512.0,77.0,3.45,15.8,226.0,184.46,129.78
2018,5,25,18,0,464.0,68.0,3.3,15.4,179.0,138.01,90.38
2018,5,25,18,15,386.5,58.5,3.15,15.05,136.0,92.69,55.76
2018,5,25,18,30,309.0,49.0,3.0,14.7,93.0,56.63,32.3
2018,5,25,18,45,207.0,35.5,2.8,14.35,60.0,27.64,16.66
2018,5,25,19,0,105.0,22.0,2.6,14.0,27.0,17.48,0.0
2018,5,25,19,15,52.5,11.0,2.5,13.75,13.5,10.81,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,12.2,6.0,5.9,0.0
2018,5,26,5,15,3.0,16.5,1.7,12.5,16.5,15.93,2.72
2018,5,26,5,30,0.0,27.0,1.8,12.8,27.0,26.07,15.56
2018,5,26,5,45,3.0,43.0,1.95,13.1,43.5,41.41,29.09
2018,5,26,6,0,6.0,59.0,2.1,13.4,60.0,57.21,42.74
2018,5,26,6,15,105.0,79.0,2.1,13.85,110.5,93.9,69.84
2018,5,26,6,30,204.0,99.0,2.1,14.3,161.0,142.68,107.98
2018,5,26,6,45,307.5,111.0,2.05,14.7,224.0,197.31,151.91
2018,5,26,7,0,411.0,123.0,2.0,15.1,287.0,263.32,205.83
2018,5,26,7,15,324.0,157.5,1.95,15.5,297.5,284.22,225.4
2018,5,26,7,30,237.0,192.0,1.9,15.9,308.0,296.45,236.23
2018,5,26,7,45,369.5,177.0,1.8,16.25,380.0,364.53,290.61
2018,5,26,8,0,502.0,162.0,1.7,16.6,452.0,443.58,352.66
2018,5,26,8,15,623.5,144.5,1.65,17.0,534.5,527.0,416.67
2018,5,26,8,30,745.0,127.0,1.6,17.4,617.0,618.48,484.81
2018,5,26,8,45,780.0,123.0,1.55,17.75,666.0,672.52,523.06
2018,5,26,9,0,815.0,119.0,1.5,18.1,715.0,727.59,559.87
2018,5,26,9,15,823.0,123.5,1.5,18.55,752.0,771.04,587.41
2018,5,26,9,30,831.0,128.0,1.5,19.0,789.0,812.81,613.45
2018,5,26,9,45,836.0,132.5,1.5,19.5,821.0,850.19,636.02
2018,5,26,10,0,841.0,137.0,1.5,20.0,853.0,881.71,654.44
2018,5,26,10,15,847.0,139.0,1.5,20.4,879.0,912.4,672.44
2018,5,26,10,30,853.0,141.0,1.5,20.8,905.0,940.6,688.66
2018,5,26,10,45,857.0,143.5,1.55,21.2,925.0,964.76,702.9
2018,5,26,11,0,861.0,146.0,1.6,21.6,945.0,986.07,715.35
2018,5,26,11,15,745.0,197.0,1.7,21.9,895.0,941.32,686.45
2018,5,26,11,30,629.0,248.0,1.8,22.2,845.0,890.06,653.62
2018,5,26,11,45,593.0,265.5,1.9,22.45,830.5,876.29,644.28
2018,5,26,12,0,557.0,283.0,2.0,22.7,816.0,859.73,632.63
2018,5,26,12,15,708.0,217.0,2.15,22.9,892.5,943.51,691.15
2018,5,26,12,30,859.0,151.0,2.3,23.1,969.0,1013.9,737.04
2018,5,26,12,45,874.5,141.5,2.45,23.25,967.0,1012.92,737.09
2018,5,26,13,0,890.0,132.0,2.6,23.4,965.0,1008.42,735.63
2018,5,26,13,15,886.0,131.0,2.7,23.55,947.5,990.07,724.74
2018,5,26,13,30,882.0,130.0,2.8,23.7,930.0,968.73,711.98
2018,5,26,13,45,875.0,130.0,2.95,23.85,906.0,942.75,696.49
2018,5,26,14,0,868.0,130.0,3.1,24.0,882.0,914.15,679.1
2018,5,26,14,15,859.5,129.0,3.2,23.95,851.5,880.78,658.49
2018,5,26,14,30,851.0,128.0,3.3,23.9,821.0,845.21,636.16
2018,5,26,14,45,840.0,126.5,3.4,23.9,785.0,807.71,612.09
2018,5,26,15,0,829.0,125.0,3.5,23.9,749.0,765.65,584.51
2018,5,26,15,15,811.0,123.0,3.5,23.9,705.5,716.62,551.18
2018,5,26,15,30,793.0,121.0,3.5,23.9,662.0,667.01,515.89
2018,5,26,15,45,761.0,121.5,3.6,23.55,612.0,610.72,475.04
2018,5,26,16,0,729.0,122.0,3.7,23.2,562.0,555.55,433.88
2018,5,26,16,15,723.5,113.5,3.8,22.8,520.0,507.25,397.02
2018,5,26,16,30,718.0,105.0,3.9,22.4,478.0,458.29,358.29
2018,5,26,16,45,688.0,100.0,3.95,22.0,427.5,401.62,312.23
2018,5,26,17,0,658.0,95.0,4.0,21.6,377.0,347.24,266.7
2018,5,26,17,15,616.5,89.5,4.05,20.9,327.0,291.12,219.22
2018,5,26,17,30,575.0,84.0,4.1,20.2,277.0,239.06,174.32
2018,5,26,17,45,518.5,77.0,4.15,19.55,229.0,186.57,129.62
2018,5,26,18,0,462.0,70.0,4.2,18.9,181.0,140.27,91.23
2018,5,26,18,15,379.5,60.5,4.25,18.05,137.5,94.35,56.76
2018,5,26,18,30,297.0,51.0,4.3,17.2,94.0,58.31,33.53
2018,5,26,18,45,193.0,36.5,4.35,16.35,60.5,28.41,17.29
2018,5,26,19,0,89.0,22.0,4.4,15.5,27.0,18.42,0.0
2018,5,26,19,15,44.5,11.0,4.35,15.1,13.5,10.81,0.0
2018,5,26,19,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.0,1.4,11.4,6.5,0.0,0.0
2018,5,27,5,0,49.0,12.0,1.5,11.7,13.0,11.8,0.0
2018,5,27,5,15,152.0,26.5,1.65,12.35,41.5,20.83,5.99
2018,5,27,5,30,255.0,41.0,1.8,13.0,70.0,36.76,21.48
2018,5,27,5,45,348.0,50.5,1.95,13.6,111.5,68.25,38.98
2018,5,27,6,0,441.0,60.0,2.1,14.2,153.0,110.54,68.29
2018,5,27,6,15,506.0,67.0,2.05,15.05,201.0,155.17,103.92
2018,5,27,6,30,571.0,74.0,2.0,15.9,249.0,207.05,147.61
2018,5,27,6,45,599.5,82.0,1.9,16.75,295.0,256.22,190.83
2018,5,27,7,0,628.0,90.0,1.8,17.6,341.0,308.18,235.63
2018,5,27,7,15,638.0,101.0,1.9,18.35,385.5,358.21,278.34
2018,5,27,7,30,648.0,112.0,2.0,19.1,430.0,408.66,319.95
2018,5,27,7,45,656.5,122.0,2.05,19.9,473.0,457.57,358.79
2018,5,27,8,0,665.0,132.0,2.1,20.7,516.0,506.36,396.14
2018,5,27,8,15,743.5,117.0,2.2,21.3,579.5,572.21,446.31
2018,5,27,8,30,822.0,102.0,2.3,21.9,643.0,643.45,499.15
2018,5,27,8,45,837.0,103.5,2.35,22.5,686.0,691.1,532.27
2018,5,27,9,0,852.0,105.0,2.4,23.1,729.0,738.96,563.5
2018,5,27,9,15,862.5,107.0,2.45,23.7,766.5,782.82,591.41
2018,5,27,9,30,873.0,109.0,2.5,24.3,804.0,825.11,617.85
2018,5,27,9,45,882.0,109.5,2.55,24.9,836.5,862.79,640.83
2018,5,27,10,0,891.0,110.0,2.6,25.5,869.0,898.35,662.17
2018,5,27,10,15,897.5,110.5,2.6,26.0,895.0,929.33,680.14
2018,5,27,10,30,904.0,111.0,2.6,26.5,921.0,957.7,696.28
2018,5,27,10,45,868.5,135.5,2.65,27.0,927.0,967.61,700.87
2018,5,27,11,0,833.0,160.0,2.7,27.5,933.0,978.34,706.22
2018,5,27,11,15,875.0,136.5,2.8,27.85,958.0,1002.21,720.91
2018,5,27,11,30,917.0,113.0,2.9,28.2,983.0,1029.16,737.45
2018,5,27,11,45,918.5,113.0,2.95,28.55,988.5,1036.77,741.25
2018,5,27,12,0,920.0,113.0,3.0,28.9,994.0,1041.06,743.2
2018,5,27,12,15,920.0,112.5,3.05,29.15,991.5,1039.97,742.19
2018,5,27,12,30,920.0,112.0,3.1,29.4,989.0,1035.53,739.2
2018,5,27,12,45,918.5,111.0,3.2,29.7,979.0,1025.74,733.2
2018,5,27,13,0,917.0,110.0,3.3,30.0,969.0,1012.66,725.19
2018,5,27,13,15,914.5,109.5,3.35,30.15,953.0,995.89,714.95
2018,5,27,13,30,912.0,109.0,3.4,30.3,937.0,975.99,702.75
2018,5,27,13,45,908.5,107.0,3.45,30.45,913.5,950.59,687.01
2018,5,27,14,0,905.0,105.0,3.5,30.6,890.0,922.31,669.39
2018,5,27,14,15,898.0,103.5,3.5,30.55,859.5,888.74,648.45
2018,5,27,14,30,891.0,102.0,3.5,30.5,829.0,852.78,625.81
2018,5,27,14,45,883.0,100.5,3.55,30.5,794.0,813.81,601.1
2018,5,27,15,0,875.0,99.0,3.6,30.5,759.0,772.89,574.79
2018,5,27,15,15,863.5,96.5,3.6,30.5,718.0,726.68,544.3
2018,5,27,15,30,852.0,94.0,3.6,30.5,677.0,679.24,512.59
2018,5,27,15,45,826.5,94.0,3.55,30.15,628.0,624.41,473.59
2018,5,27,16,0,801.0,94.0,3.5,29.8,579.0,570.58,434.13
2018,5,27,16,15,786.5,90.0,3.45,29.35,533.5,518.77,395.31
2018,5,27,16,30,772.0,86.0,3.4,28.9,488.0,467.04,355.27
2018,5,27,16,45,749.0,81.5,3.4,28.5,439.0,411.41,311.02
2018,5,27,17,0,726.0,77.0,3.4,28.1,390.0,357.24,266.53
2018,5,27,17,15,689.0,72.5,3.4,27.2,339.0,300.16,219.29
2018,5,27,17,30,652.0,68.0,3.4,26.3,288.0,245.44,173.0
2018,5,27,17,45,600.0,62.5,3.4,25.4,239.0,191.16,127.4
2018,5,27,18,0,548.0,57.0,3.4,24.5,190.0,142.47,87.43
2018,5,27,18,15,470.5,50.0,3.5,23.4,145.5,95.39,52.6
2018,5,27,18,30,393.0,43.0,3.6,22.3,101.0,57.11,28.92
2018,5,27,18,45,276.0,32.0,3.7,21.2,65.5,25.02,14.35
2018,5,27,19,0,159.0,21.0,3.8,20.1,30.0,16.53,0.0
2018,5,27,19,15,79.5,10.5,3.85,19.4,15.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.65,13.35,7.5,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.8,13.6,15.0,11.8,0.0
2018,5,28,5,15,225.5,23.5,1.95,14.2,45.5,18.54,5.14
2018,5,28,5,30,353.0,35.0,2.1,14.8,76.0,33.66,17.62
2018,5,28,5,45,430.5,43.5,2.3,15.4,117.5,68.23,35.66
2018,5,28,6,0,508.0,52.0,2.5,16.0,159.0,111.59,65.81
2018,5,28,6,15,573.5,56.5,2.4,16.85,208.0,157.67,102.6
2018,5,28,6,30,639.0,61.0,2.3,17.7,257.0,210.95,147.65
2018,5,28,6,45,678.5,65.0,2.2,18.5,307.0,264.13,194.21
2018,5,28,7,0,718.0,69.0,2.1,19.3,357.0,320.05,242.42
2018,5,28,7,15,746.0,73.0,2.05,20.25,407.5,374.98,288.73
2018,5,28,7,30,774.0,77.0,2.0,21.2,458.0,432.05,335.06
2018,5,28,7,45,795.0,80.5,1.95,22.2,507.0,486.94,377.91
2018,5,28,8,0,816.0,84.0,1.9,23.2,556.0,542.7,419.65
2018,5,28,8,15,832.5,86.0,1.9,23.95,602.0,594.34,457.44
2018,5,28,8,30,849.0,88.0,1.9,24.7,648.0,646.02,493.92
2018,5,28,8,45,862.0,90.5,1.9,25.5,691.0,695.37,526.39
2018,5,28,9,0,875.0,93.0,1.9,26.3,734.0,743.75,556.45
2018,5,28,9,15,884.0,95.5,2.0,27.0,772.0,787.83,583.96
2018,5,28,9,30,893.0,98.0,2.1,27.7,810.0,830.15,609.95
2018,5,28,9,45,898.5,100.5,2.15,28.4,842.0,867.55,631.93
2018,5,28,10,0,904.0,103.0,2.2,29.1,874.0,902.57,652.13
2018,5,28,10,15,910.5,103.5,2.35,29.65,900.0,933.9,671.08
2018,5,28,10,30,917.0,104.0,2.5,30.2,926.0,962.57,688.26
2018,5,28,10,45,922.0,104.5,2.6,30.8,946.0,987.01,702.12
2018,5,28,11,0,927.0,105.0,2.7,31.4,966.0,1008.44,714.07
2018,5,28,11,15,930.5,105.5,2.75,31.75,979.5,1025.28,723.45
2018,5,28,11,30,934.0,106.0,2.8,32.1,993.0,1038.86,730.89
2018,5,28,11,45,936.0,105.5,2.8,32.5,998.5,1046.6,734.18
2018,5,28,12,0,938.0,105.0,2.8,32.9,1004.0,1050.95,735.51
2018,5,28,12,15,936.5,105.5,2.85,33.1,1001.0,1049.4,734.39
2018,5,28,12,30,935.0,106.0,2.9,33.3,998.0,1044.44,731.31
2018,5,28,12,45,932.5,107.0,2.95,33.55,989.0,1035.62,725.82
2018,5,28,13,0,930.0,108.0,3.0,33.8,980.0,1023.48,718.37
2018,5,28,13,15,927.0,107.0,3.0,33.9,963.0,1005.57,707.43
2018,5,28,13,30,924.0,106.0,3.0,34.0,946.0,984.49,694.61
2018,5,28,13,45,919.0,105.0,3.05,34.1,922.0,958.51,679.11
2018,5,28,14,0,914.0,104.0,3.1,34.2,898.0,929.69,661.76
2018,5,28,14,15,907.5,102.5,3.15,34.2,867.5,896.35,641.68
2018,5,28,14,30,901.0,101.0,3.2,34.2,837.0,860.56,619.86
2018,5,28,14,45,892.0,99.5,3.25,34.2,801.0,820.49,595.01
2018,5,28,15,0,883.0,98.0,3.3,34.2,765.0,778.53,568.61
2018,5,28,15,15,871.5,96.0,3.3,34.2,724.0,732.56,538.95
2018,5,28,15,30,860.0,94.0,3.3,34.2,683.0,685.33,508.06
2018,5,28,15,45,845.0,91.0,3.3,33.8,637.5,633.85,472.66
2018,5,28,16,0,830.0,88.0,3.3,33.4,592.0,581.92,435.63
2018,5,28,16,15,810.5,85.0,3.3,32.95,543.5,527.45,395.66
2018,5,28,16,30,791.0,82.0,3.3,32.5,495.0,473.13,354.47
2018,5,28,16,45,765.0,78.5,3.25,32.0,445.0,416.24,310.04
2018,5,28,17,0,739.0,75.0,3.2,31.5,395.0,361.1,265.55
2018,5,28,17,15,702.5,70.5,3.15,30.55,343.5,303.5,218.59
2018,5,28,17,30,666.0,66.0,3.1,29.6,292.0,248.21,172.48
2018,5,28,17,45,616.0,61.0,3.0,28.65,243.0,194.06,127.47
2018,5,28,18,0,566.0,56.0,2.9,27.7,194.0,145.26,87.78
2018,5,28,18,15,490.5,49.0,3.0,26.55,149.0,97.32,52.57
2018,5,28,18,30,415.0,42.0,3.1,25.4,104.0,57.92,28.33
2018,5,28,18,45,297.5,32.0,3.2,24.25,68.0,24.88,14.15
2018,5,28,19,0,180.0,22.0,3.3,23.1,32.0,17.34,0.0
2018,5,28,19,15,90.0,11.0,3.45,22.3,16.0,10.81,0.0
2018,5,28,19,30,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,20.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,19.45,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.85,18.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.75,17.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,29,4,45,49.5,6.5,2.9,14.6,8.0,0.0,0.0
2018,5,29,5,0,99.0,13.0,3.1,14.7,16.0,12.78,0.0
2018,5,29,5,15,226.5,24.5,3.15,15.2,47.0,19.46,6.08
2018,5,29,5,30,354.0,36.0,3.2,15.7,78.0,34.84,18.35
2018,5,29,5,45,427.5,44.0,3.25,16.25,118.5,68.7,35.99
2018,5,29,6,0,501.0,52.0,3.3,16.8,159.0,110.92,65.39
2018,5,29,6,15,570.5,57.0,3.25,17.6,209.0,157.82,102.7
2018,5,29,6,30,640.0,62.0,3.2,18.4,259.0,212.38,148.7
2018,5,29,6,45,679.5,66.0,3.15,19.25,309.0,265.61,195.39
2018,5,29,7,0,719.0,70.0,3.1,20.1,359.0,321.56,243.83
2018,5,29,7,15,747.5,74.0,3.1,21.0,409.5,376.73,290.71
2018,5,29,7,30,776.0,78.0,3.1,21.9,460.0,434.08,337.8
2018,5,29,7,45,796.5,80.5,3.05,22.8,508.5,487.78,380.46
2018,5,29,8,0,817.0,83.0,3.0,23.7,557.0,542.29,422.11
2018,5,29,8,15,832.5,86.0,2.95,24.45,603.0,594.38,460.67
2018,5,29,8,30,848.0,89.0,2.9,25.2,649.0,646.39,497.81
2018,5,29,8,45,860.5,91.5,2.9,26.0,691.5,695.32,530.63
2018,5,29,9,0,873.0,94.0,2.9,26.8,734.0,743.26,561.0
2018,5,29,9,15,884.0,95.0,2.9,27.45,772.0,787.26,588.39
2018,5,29,9,30,895.0,96.0,2.9,28.1,810.0,829.66,614.24
2018,5,29,9,45,903.0,96.0,2.9,28.75,841.5,866.68,636.08
2018,5,29,10,0,911.0,96.0,2.9,29.4,873.0,901.46,656.17
2018,5,29,10,15,916.5,97.0,2.95,29.9,899.0,932.59,674.42
2018,5,29,10,30,922.0,98.0,3.0,30.4,925.0,960.99,690.8
2018,5,29,10,45,926.0,98.5,3.05,30.9,944.5,984.59,704.05
2018,5,29,11,0,930.0,99.0,3.1,31.4,964.0,1005.13,715.36
2018,5,29,11,15,932.0,100.0,3.2,31.7,976.5,1021.06,724.77
2018,5,29,11,30,934.0,101.0,3.3,32.0,989.0,1033.7,732.2
2018,5,29,11,45,935.0,101.0,3.35,32.3,994.0,1040.97,735.96
2018,5,29,12,0,936.0,101.0,3.4,32.6,999.0,1044.86,737.73
2018,5,29,12,15,934.5,102.0,3.5,32.7,996.5,1043.85,737.54
2018,5,29,12,30,933.0,103.0,3.6,32.8,994.0,1039.44,735.33
2018,5,29,12,45,929.5,104.5,3.75,32.85,984.5,1030.2,730.66
2018,5,29,13,0,926.0,106.0,3.9,32.9,975.0,1017.67,723.95
2018,5,29,13,15,923.0,105.5,4.05,32.75,958.5,1000.37,714.79
2018,5,29,13,30,920.0,105.0,4.2,32.6,942.0,979.93,703.58
2018,5,29,13,45,915.5,104.0,4.35,32.45,918.5,954.54,689.08
2018,5,29,14,0,911.0,103.0,4.5,32.3,895.0,926.31,672.59
2018,5,29,14,15,905.5,101.5,4.65,31.95,866.0,893.97,653.74
2018,5,29,14,30,900.0,100.0,4.8,31.6,837.0,859.14,633.28
2018,5,29,14,45,892.0,99.0,4.9,31.25,802.0,820.47,609.64
2018,5,29,15,0,884.0,98.0,5.0,30.9,767.0,779.84,584.25
2018,5,29,15,15,872.5,96.0,5.0,30.9,726.0,733.88,553.46
2018,5,29,15,30,861.0,94.0,5.0,30.9,685.0,686.66,521.43
2018,5,29,15,45,848.5,91.0,5.2,29.65,641.0,636.78,488.34
2018,5,29,16,0,836.0,88.0,5.4,28.4,597.0,586.2,452.93
2018,5,29,16,15,820.0,85.5,5.45,27.45,550.5,533.88,413.77
2018,5,29,16,30,804.0,83.0,5.5,26.5,504.0,481.34,372.97
2018,5,29,16,45,780.5,79.0,5.55,25.55,454.0,424.4,327.3
2018,5,29,17,0,757.0,75.0,5.6,24.6,404.0,368.93,281.19
2018,5,29,17,15,722.5,71.0,5.6,23.45,353.0,311.51,232.49
2018,5,29,17,30,688.0,67.0,5.6,22.3,302.0,257.27,185.35
2018,5,29,17,45,638.5,62.0,5.6,21.2,252.0,200.86,136.74
2018,5,29,18,0,589.0,57.0,5.6,20.1,202.0,150.86,94.5
2018,5,29,18,15,508.5,50.5,5.5,19.15,155.5,101.48,56.94
2018,5,29,18,30,428.0,44.0,5.4,18.2,109.0,61.21,31.36
2018,5,29,18,45,310.0,34.0,5.35,17.25,72.0,26.72,16.28
2018,5,29,19,0,192.0,24.0,5.3,16.3,35.0,18.99,0.0
2018,5,29,19,15,96.0,12.0,5.3,15.8,17.5,11.8,0.0
2018,5,29,19,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,14.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,4,45,15.0,5.5,5.0,11.45,6.0,0.0,0.0
2018,5,30,5,0,30.0,11.0,5.1,11.6,12.0,10.81,0.0
2018,5,30,5,15,85.5,26.0,5.2,11.9,35.0,21.72,8.03
2018,5,30,5,30,141.0,41.0,5.3,12.2,58.0,37.07,22.97
2018,5,30,5,45,181.0,57.0,5.4,12.5,89.0,63.82,41.46
2018,5,30,6,0,221.0,73.0,5.5,12.8,120.0,95.22,65.56
2018,5,30,6,15,203.5,92.0,5.6,13.15,144.0,123.39,90.97
2018,5,30,6,30,186.0,111.0,5.7,13.5,168.0,149.77,115.26
2018,5,30,6,45,170.0,135.0,5.75,13.8,194.5,179.31,141.79
2018,5,30,7,0,154.0,159.0,5.8,14.1,221.0,206.94,166.04
2018,5,30,7,15,159.0,182.5,5.85,14.35,254.0,240.9,194.6
2018,5,30,7,30,164.0,206.0,5.9,14.6,287.0,275.36,223.09
2018,5,30,7,45,134.0,225.5,5.9,14.9,296.0,288.63,233.64
2018,5,30,8,0,104.0,245.0,5.9,15.2,305.0,296.82,239.52
2018,5,30,8,15,135.5,269.5,5.95,15.35,354.5,347.92,280.48
2018,5,30,8,30,167.0,294.0,6.0,15.5,404.0,399.95,321.71
2018,5,30,8,45,232.0,308.5,6.0,15.7,472.5,468.01,375.76
2018,5,30,9,0,297.0,323.0,6.0,15.9,541.0,544.51,435.52
2018,5,30,9,15,361.0,319.0,6.0,16.1,597.5,603.21,481.19
2018,5,30,9,30,425.0,315.0,6.0,16.3,654.0,669.63,532.09
2018,5,30,9,45,593.0,251.5,6.05,16.5,746.0,765.54,607.97
2018,5,30,10,0,761.0,188.0,6.1,16.7,838.0,868.49,685.31
2018,5,30,10,15,665.0,229.5,6.1,17.2,810.0,845.46,665.77
2018,5,30,10,30,569.0,271.0,6.1,17.7,782.0,814.78,638.95
2018,5,30,10,45,390.5,355.5,6.1,18.15,709.5,742.12,578.32
2018,5,30,11,0,212.0,440.0,6.1,18.6,637.0,651.93,504.28
2018,5,30,11,15,320.0,412.5,6.15,19.0,714.5,739.38,571.68
2018,5,30,11,30,428.0,385.0,6.2,19.4,792.0,827.78,637.89
2018,5,30,11,45,519.0,340.5,6.25,19.8,837.0,877.13,675.29
2018,5,30,12,0,610.0,296.0,6.3,20.2,882.0,925.44,711.73
2018,5,30,12,15,517.0,344.0,6.35,20.3,839.5,880.18,675.97
2018,5,30,12,30,424.0,392.0,6.4,20.4,797.0,833.37,639.25
2018,5,30,12,45,589.0,303.5,6.5,20.45,860.0,903.79,696.37
2018,5,30,13,0,754.0,215.0,6.6,20.5,923.0,968.85,745.75
2018,5,30,13,15,810.5,181.5,6.65,20.3,930.5,974.13,750.51
2018,5,30,13,30,867.0,148.0,6.7,20.1,938.0,973.4,751.41
2018,5,30,13,45,863.0,145.5,6.75,19.95,914.5,948.19,734.8
2018,5,30,14,0,859.0,143.0,6.8,19.8,891.0,920.27,716.3
2018,5,30,14,15,860.0,137.0,6.8,19.5,864.0,890.62,696.66
2018,5,30,14,30,861.0,131.0,6.8,19.2,837.0,858.19,674.9
2018,5,30,14,45,852.5,128.5,6.85,18.95,801.5,821.56,649.94
2018,5,30,15,0,844.0,126.0,6.9,18.7,766.0,780.11,621.16
2018,5,30,15,15,831.5,123.5,6.9,18.7,725.0,734.14,587.92
2018,5,30,15,30,819.0,121.0,6.9,18.7,684.0,687.09,552.65
2018,5,30,15,45,802.5,117.5,6.9,18.0,638.5,635.64,513.75
2018,5,30,16,0,786.0,114.0,6.9,17.3,593.0,583.96,473.6
2018,5,30,16,15,762.0,111.0,6.85,16.9,544.5,528.75,428.88
2018,5,30,16,30,738.0,108.0,6.8,16.5,496.0,474.01,383.4
2018,5,30,16,45,706.5,104.5,6.75,16.1,445.5,417.18,335.12
2018,5,30,17,0,675.0,101.0,6.7,15.7,395.0,362.73,287.66
2018,5,30,17,15,629.5,96.5,6.6,15.2,343.5,305.27,237.18
2018,5,30,17,30,584.0,92.0,6.5,14.7,292.0,252.27,189.97
2018,5,30,17,45,515.5,86.0,6.4,14.2,241.5,197.38,142.29
2018,5,30,18,0,447.0,80.0,6.3,13.7,191.0,148.93,101.44
2018,5,30,18,15,302.5,68.5,6.1,13.3,136.0,95.29,61.92
2018,5,30,18,30,158.0,57.0,5.9,12.9,81.0,58.93,38.6
2018,5,30,18,45,88.5,39.5,5.7,12.5,52.0,32.64,21.73
2018,5,30,19,0,19.0,22.0,5.5,12.1,23.0,20.32,0.72
2018,5,30,19,15,10.0,11.5,5.45,11.95,12.0,11.3,0.0
2018,5,30,19,30,1.0,1.0,5.4,11.8,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.35,11.65,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.5,4.35,11.55,5.5,0.0,0.0
2018,5,31,5,0,9.0,11.0,4.4,11.6,11.0,10.81,0.0
2018,5,31,5,15,57.5,26.5,4.4,11.8,33.0,23.31,9.44
2018,5,31,5,30,106.0,42.0,4.4,12.0,55.0,37.35,23.65
2018,5,31,5,45,160.5,58.5,4.4,12.15,88.0,63.7,42.17
2018,5,31,6,0,215.0,75.0,4.4,12.3,121.0,96.31,66.85
2018,5,31,6,15,223.0,93.5,4.45,12.65,152.5,128.39,94.49
2018,5,31,6,30,231.0,112.0,4.5,13.0,184.0,161.5,123.65
2018,5,31,6,45,303.0,124.0,4.5,13.4,235.5,208.32,162.57
2018,5,31,7,0,375.0,136.0,4.5,13.8,287.0,263.5,208.9
2018,5,31,7,15,406.5,150.0,4.5,14.2,334.0,311.5,249.79
2018,5,31,7,30,438.0,164.0,4.5,14.6,381.0,362.47,292.4
2018,5,31,7,45,573.0,148.0,4.45,15.05,462.0,440.88,356.38
2018,5,31,8,0,708.0,132.0,4.4,15.5,543.0,530.31,428.09
2018,5,31,8,15,741.0,131.5,4.4,16.0,593.0,585.08,470.95
2018,5,31,8,30,774.0,131.0,4.4,16.5,643.0,641.27,513.92
2018,5,31,8,45,796.0,130.5,4.45,16.95,687.0,691.0,551.21
2018,5,31,9,0,818.0,130.0,4.5,17.4,731.0,740.66,586.63
2018,5,31,9,15,834.0,129.5,4.55,17.8,769.5,785.3,617.18
2018,5,31,9,30,850.0,129.0,4.6,18.2,808.0,828.82,646.59
2018,5,31,9,45,865.0,126.5,4.65,18.6,842.0,865.12,670.53
2018,5,31,10,0,880.0,124.0,4.7,19.0,876.0,902.42,695.01
2018,5,31,10,15,887.0,125.0,4.75,19.2,902.5,934.06,715.9
2018,5,31,10,30,894.0,126.0,4.8,19.4,929.0,963.16,734.98
2018,5,31,10,45,899.0,126.5,4.9,19.65,949.0,987.14,750.76
2018,5,31,11,0,904.0,127.0,5.0,19.9,969.0,1008.2,764.59
2018,5,31,11,15,907.5,128.0,5.05,20.05,982.5,1025.25,775.65
2018,5,31,11,30,911.0,129.0,5.1,20.2,996.0,1039.15,784.65
2018,5,31,11,45,912.5,129.5,5.15,20.3,1002.0,1047.31,790.01
2018,5,31,12,0,914.0,130.0,5.2,20.4,1008.0,1052.18,793.27
2018,5,31,12,15,909.0,132.5,5.25,20.45,1004.0,1049.23,791.5
2018,5,31,12,30,904.0,135.0,5.3,20.5,1000.0,1043.0,787.64
2018,5,31,12,45,895.0,139.5,5.35,20.5,988.5,1031.6,780.52
2018,5,31,13,0,886.0,144.0,5.4,20.5,977.0,1017.13,771.39
2018,5,31,13,15,882.0,142.5,5.35,20.45,959.5,998.56,758.92
2018,5,31,13,30,878.0,141.0,5.3,20.4,942.0,977.02,744.48
2018,5,31,13,45,872.5,140.5,5.3,20.4,919.0,952.23,728.03
2018,5,31,14,0,867.0,140.0,5.3,20.4,896.0,924.77,709.72
2018,5,31,14,15,859.0,139.0,5.3,20.25,866.0,892.09,688.09
2018,5,31,14,30,851.0,138.0,5.3,20.1,836.0,860.33,667.02
2018,5,31,14,45,840.0,135.5,5.3,19.95,799.5,819.09,638.96
2018,5,31,15,0,829.0,133.0,5.3,19.8,763.0,776.22,609.48
2018,5,31,15,15,815.0,130.5,5.3,19.8,721.5,729.78,576.69
2018,5,31,15,30,801.0,128.0,5.3,19.8,680.0,682.41,541.68
2018,5,31,15,45,784.0,124.5,5.2,19.35,635.0,631.46,503.24
2018,5,31,16,0,767.0,121.0,5.1,18.9,590.0,580.37,463.76
2018,5,31,16,15,746.0,116.0,5.05,18.55,541.5,525.34,420.2
2018,5,31,16,30,725.0,111.0,5.0,18.2,493.0,471.3,376.22
2018,5,31,16,45,696.0,106.0,4.95,17.9,443.0,414.76,329.04
2018,5,31,17,0,667.0,101.0,4.9,17.6,393.0,360.37,282.42
2018,5,31,17,15,628.5,95.0,4.85,17.1,342.5,304.22,233.79
2018,5,31,17,30,590.0,89.0,4.8,16.6,292.0,251.77,187.55
2018,5,31,17,45,536.5,81.0,4.7,16.15,243.0,197.94,140.7
2018,5,31,18,0,483.0,73.0,4.6,15.7,194.0,149.94,99.88
2018,5,31,18,15,403.5,63.5,4.4,15.15,149.0,102.69,63.26
2018,5,31,18,30,324.0,54.0,4.2,14.6,104.0,64.98,37.94
2018,5,31,18,45,220.0,41.0,4.0,14.05,69.5,32.83,21.86
2018,5,31,19,0,116.0,28.0,3.8,13.5,35.0,23.18,3.22
2018,5,31,19,15,59.5,15.0,3.65,13.15,18.5,14.74,0.0
2018,5,31,19,30,3.0,2.0,3.5,12.8,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,12.5,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,1,4,45,36.5,7.5,1.25,9.95,8.5,0.0,0.0
2018,6,1,5,0,73.0,15.0,1.3,10.3,17.0,14.74,0.0
2018,6,1,5,15,183.5,28.5,1.45,10.95,47.5,22.36,9.24
2018,6,1,5,30,294.0,42.0,1.6,11.6,78.0,39.07,22.7
2018,6,1,5,45,383.5,51.0,1.75,12.3,120.0,72.71,41.48
2018,6,1,6,0,473.0,60.0,1.9,13.0,162.0,115.47,71.37
2018,6,1,6,15,534.0,66.5,1.85,13.65,210.0,160.66,107.98
2018,6,1,6,30,595.0,73.0,1.8,14.3,258.0,212.61,152.29
2018,6,1,6,45,638.5,78.0,1.7,14.95,308.5,264.48,197.75
2018,6,1,7,0,682.0,83.0,1.6,15.6,359.0,320.72,246.24
2018,6,1,7,15,715.0,87.5,1.55,16.5,410.5,376.34,293.04
2018,6,1,7,30,748.0,92.0,1.5,17.4,462.0,435.4,340.89
2018,6,1,7,45,773.0,94.5,1.45,18.3,511.5,489.94,383.58
2018,6,1,8,0,798.0,97.0,1.4,19.2,561.0,545.78,425.54
2018,6,1,8,15,816.5,99.0,1.55,20.05,607.5,598.18,464.65
2018,6,1,8,30,835.0,101.0,1.7,20.9,654.0,650.68,502.69
2018,6,1,8,45,849.5,103.0,1.8,21.75,697.0,699.02,535.86
2018,6,1,9,0,864.0,105.0,1.9,22.6,740.0,747.44,566.96
2018,6,1,9,15,876.5,106.0,2.0,23.1,779.0,792.24,595.83
2018,6,1,9,30,889.0,107.0,2.1,23.6,818.0,835.59,623.37
2018,6,1,9,45,899.5,106.5,2.15,24.1,851.0,874.02,646.89
2018,6,1,10,0,910.0,106.0,2.2,24.6,884.0,910.39,668.82
2018,6,1,10,15,916.0,107.5,2.25,25.05,911.0,942.45,687.89
2018,6,1,10,30,922.0,109.0,2.3,25.5,938.0,971.83,705.13
2018,6,1,10,45,926.5,109.5,2.35,25.9,957.5,995.93,719.07
2018,6,1,11,0,931.0,110.0,2.4,26.3,977.0,1017.0,731.11
2018,6,1,11,15,934.0,109.5,2.4,26.65,989.5,1032.45,739.24
2018,6,1,11,30,937.0,109.0,2.4,27.0,1002.0,1044.63,745.42
2018,6,1,11,45,938.5,109.0,2.45,27.3,1007.5,1052.5,749.68
2018,6,1,12,0,940.0,109.0,2.5,27.6,1013.0,1056.99,751.97
2018,6,1,12,15,938.5,109.5,2.55,27.85,1010.0,1055.56,750.83
2018,6,1,12,30,937.0,110.0,2.6,28.1,1007.0,1050.74,747.72
2018,6,1,12,45,934.0,110.5,2.65,28.35,997.0,1041.05,741.68
2018,6,1,13,0,931.0,111.0,2.7,28.6,987.0,1028.07,733.67
2018,6,1,13,15,928.0,110.0,2.75,28.8,970.0,1010.32,722.89
2018,6,1,13,30,925.0,109.0,2.8,29.0,953.0,989.43,710.15
2018,6,1,13,45,920.5,108.0,2.85,29.15,929.5,964.09,694.73
2018,6,1,14,0,916.0,107.0,2.9,29.3,906.0,935.88,677.42
2018,6,1,14,15,910.0,105.5,3.0,29.35,876.5,903.12,657.68
2018,6,1,14,30,904.0,104.0,3.1,29.4,847.0,867.89,636.1
2018,6,1,14,45,896.0,102.0,3.15,29.45,811.0,828.22,611.01
2018,6,1,15,0,888.0,100.0,3.2,29.5,775.0,786.57,584.32
2018,6,1,15,15,876.0,98.0,3.2,29.5,734.0,740.24,553.94
2018,6,1,15,30,864.0,96.0,3.2,29.5,693.0,692.67,522.34
2018,6,1,15,45,849.0,93.5,3.35,29.2,647.5,641.69,487.16
2018,6,1,16,0,834.0,91.0,3.5,28.9,602.0,590.64,450.36
2018,6,1,16,15,814.5,88.0,3.55,28.5,553.5,535.73,409.41
2018,6,1,16,30,795.0,85.0,3.6,28.1,505.0,481.33,367.49
2018,6,1,16,45,769.5,81.5,3.6,27.7,455.0,424.54,322.32
2018,6,1,17,0,744.0,78.0,3.6,27.3,405.0,369.42,277.05
2018,6,1,17,15,709.0,74.0,3.6,26.45,354.0,312.55,229.8
2018,6,1,17,30,674.0,70.0,3.6,25.6,303.0,257.73,183.21
2018,6,1,17,45,625.0,64.5,3.55,24.75,253.5,202.75,136.67
2018,6,1,18,0,576.0,59.0,3.5,23.9,204.0,153.0,95.31
2018,6,1,18,15,503.0,51.5,3.5,22.75,158.0,103.99,58.22
2018,6,1,18,30,430.0,44.0,3.5,21.6,112.0,63.22,31.92
2018,6,1,18,45,318.5,35.0,3.55,20.5,75.5,29.13,18.29
2018,6,1,19,0,207.0,26.0,3.6,19.4,39.0,20.54,3.21
2018,6,1,19,15,108.5,14.0,3.65,18.65,20.5,13.76,0.0
2018,6,1,19,30,10.0,2.0,3.7,17.9,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.8,17.15,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
