Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,4,45,78.0,8.0,2.0,14.25,11.0,7.86,0.0
2018,6,12,5,0,156.0,16.0,2.2,14.7,22.0,15.73,0.0
2018,6,12,5,15,288.0,25.5,2.3,15.4,55.0,19.9,8.6
2018,6,12,5,30,420.0,35.0,2.4,16.1,88.0,35.36,17.64
2018,6,12,5,45,500.5,41.5,2.5,16.85,132.0,71.8,35.79
2018,6,12,6,0,581.0,48.0,2.6,17.6,176.0,117.25,67.01
2018,6,12,6,15,633.0,53.0,2.5,18.45,224.5,166.32,106.72
2018,6,12,6,30,685.0,58.0,2.4,19.3,273.0,219.6,152.17
2018,6,12,6,45,721.5,61.5,2.3,20.15,323.5,272.33,198.32
2018,6,12,7,0,758.0,65.0,2.2,21.0,374.0,328.6,246.7
2018,6,12,7,15,784.5,68.0,2.2,22.2,424.5,383.63,292.77
2018,6,12,7,30,811.0,71.0,2.2,23.4,475.0,440.62,338.65
2018,6,12,7,45,831.0,73.5,2.2,24.65,524.0,495.82,381.35
2018,6,12,8,0,851.0,76.0,2.2,25.9,573.0,551.18,422.39
2018,6,12,8,15,866.0,78.5,2.25,26.75,619.5,603.97,460.83
2018,6,12,8,30,881.0,81.0,2.3,27.6,666.0,656.47,497.74
2018,6,12,8,45,893.0,83.0,2.4,28.5,709.0,705.84,530.15
2018,6,12,9,0,905.0,85.0,2.5,29.4,752.0,754.14,560.37
2018,6,12,9,15,914.5,86.0,2.6,30.05,790.0,798.18,587.75
2018,6,12,9,30,924.0,87.0,2.7,30.7,828.0,840.48,613.62
2018,6,12,9,45,931.0,88.0,2.85,31.35,860.5,878.72,636.83
2018,6,12,10,0,938.0,89.0,3.0,32.0,893.0,914.63,658.33
2018,6,12,10,15,943.0,90.5,3.05,32.45,920.0,946.74,677.06
2018,6,12,10,30,948.0,92.0,3.1,32.9,947.0,976.07,693.92
2018,6,12,10,45,952.0,92.0,3.2,33.35,966.5,999.99,707.66
2018,6,12,11,0,956.0,92.0,3.3,33.8,986.0,1020.82,719.49
2018,6,12,11,15,958.0,93.0,3.4,34.0,999.0,1037.51,729.51
2018,6,12,11,30,960.0,94.0,3.5,34.2,1012.0,1050.87,737.54
2018,6,12,11,45,961.0,94.0,3.6,34.4,1017.5,1058.81,742.3
2018,6,12,12,0,962.0,94.0,3.7,34.6,1023.0,1063.31,745.05
2018,6,12,12,15,959.5,96.0,3.8,34.55,1021.0,1062.88,745.62
2018,6,12,12,30,957.0,98.0,3.9,34.5,1019.0,1059.0,744.15
2018,6,12,12,45,953.0,99.5,4.05,34.5,1009.5,1049.72,739.56
2018,6,12,13,0,949.0,101.0,4.2,34.5,1000.0,1037.1,732.93
2018,6,12,13,15,946.0,100.0,4.25,34.35,983.5,1019.65,723.11
2018,6,12,13,30,943.0,99.0,4.3,34.2,967.0,998.99,711.3
2018,6,12,13,45,938.5,98.0,4.4,34.1,943.5,973.84,696.7
2018,6,12,14,0,934.0,97.0,4.5,34.0,920.0,945.77,680.15
2018,6,12,14,15,928.0,96.0,4.55,33.75,890.5,913.6,660.98
2018,6,12,14,30,922.0,95.0,4.6,33.5,861.0,878.9,639.96
2018,6,12,14,45,914.0,93.5,4.65,33.25,826.0,839.69,615.72
2018,6,12,15,0,906.0,92.0,4.7,33.0,791.0,798.45,589.85
2018,6,12,15,15,895.5,90.0,4.7,33.0,750.5,753.03,560.02
2018,6,12,15,30,885.0,88.0,4.7,33.0,710.0,706.19,528.87
2018,6,12,15,45,872.5,86.0,4.65,32.25,666.0,656.87,495.91
2018,6,12,16,0,860.0,84.0,4.6,31.5,622.0,606.79,460.26
2018,6,12,16,15,845.0,81.0,4.55,30.9,575.0,553.78,421.05
2018,6,12,16,30,830.0,78.0,4.5,30.3,528.0,500.75,380.53
2018,6,12,16,45,807.5,75.0,4.5,29.75,478.0,443.99,335.91
2018,6,12,17,0,785.0,72.0,4.5,29.2,428.0,388.77,291.0
2018,6,12,17,15,755.5,68.0,4.4,28.2,377.5,331.63,243.75
2018,6,12,17,30,726.0,64.0,4.3,27.2,327.0,277.03,197.36
2018,6,12,17,45,682.5,60.0,4.25,26.25,277.0,221.84,150.39
2018,6,12,18,0,639.0,56.0,4.2,25.3,227.0,169.81,106.59
2018,6,12,18,15,575.0,50.0,4.15,24.15,180.0,119.14,67.02
2018,6,12,18,30,511.0,44.0,4.1,23.0,133.0,75.61,37.38
2018,6,12,18,45,408.5,36.5,4.05,21.85,93.5,37.14,18.39
2018,6,12,19,0,306.0,29.0,4.0,20.7,54.0,23.35,10.98
2018,6,12,19,15,173.5,17.0,4.05,20.0,29.5,16.71,0.0
2018,6,12,19,30,41.0,5.0,4.1,19.3,5.0,4.91,0.0
2018,6,12,19,45,20.5,2.5,4.15,18.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,3.2,12.8,11.0,7.86,0.0
2018,6,13,5,0,147.0,16.0,3.3,13.0,22.0,15.73,0.0
2018,6,13,5,15,281.5,26.5,3.25,13.65,56.0,20.89,9.4
2018,6,13,5,30,416.0,37.0,3.2,14.3,90.0,37.03,19.29
2018,6,13,5,45,499.5,43.5,3.2,14.95,134.0,73.39,37.48
2018,6,13,6,0,583.0,50.0,3.2,15.6,178.0,119.13,69.05
2018,6,13,6,15,636.5,54.5,3.1,16.45,227.0,168.14,108.97
2018,6,13,6,30,690.0,59.0,3.0,17.3,276.0,221.44,154.84
2018,6,13,6,45,727.5,63.0,2.85,18.2,327.5,275.2,202.25
2018,6,13,7,0,765.0,67.0,2.7,19.1,379.0,332.62,252.01
2018,6,13,7,15,792.0,70.0,2.65,19.85,430.0,388.23,299.51
2018,6,13,7,30,819.0,73.0,2.6,20.6,481.0,445.83,347.0
2018,6,13,7,45,839.0,76.0,2.5,21.4,530.5,501.93,391.46
2018,6,13,8,0,859.0,79.0,2.4,22.2,580.0,558.19,434.25
2018,6,13,8,15,874.0,81.5,2.35,23.1,627.0,611.38,473.1
2018,6,13,8,30,889.0,84.0,2.3,24.0,674.0,664.26,510.22
2018,6,13,8,45,901.0,85.5,2.3,24.9,717.0,713.48,542.48
2018,6,13,9,0,913.0,87.0,2.3,25.8,760.0,761.63,572.29
2018,6,13,9,15,917.5,90.5,2.25,26.6,796.5,804.67,597.85
2018,6,13,9,30,922.0,94.0,2.2,27.4,833.0,845.61,621.46
2018,6,13,9,45,924.5,98.0,2.2,28.2,864.5,883.06,642.73
2018,6,13,10,0,927.0,102.0,2.2,29.0,896.0,917.92,662.01
2018,6,13,10,15,932.5,103.0,2.25,29.65,923.0,949.7,679.94
2018,6,13,10,30,938.0,104.0,2.3,30.3,950.0,978.75,696.02
2018,6,13,10,45,942.0,104.5,2.35,30.95,970.0,1003.01,709.0
2018,6,13,11,0,946.0,105.0,2.4,31.6,990.0,1024.21,720.07
2018,6,13,11,15,948.5,105.5,2.5,32.1,1003.0,1040.77,729.25
2018,6,13,11,30,951.0,106.0,2.6,32.6,1016.0,1054.04,736.48
2018,6,13,11,45,951.5,106.5,2.7,33.05,1021.5,1061.96,740.65
2018,6,13,12,0,952.0,107.0,2.8,33.5,1027.0,1066.48,742.85
2018,6,13,12,15,948.0,109.0,2.95,33.75,1023.5,1064.58,742.28
2018,6,13,12,30,944.0,111.0,3.1,34.0,1020.0,1059.28,739.7
2018,6,13,12,45,939.0,112.5,3.3,34.25,1009.5,1049.14,734.57
2018,6,13,13,0,934.0,114.0,3.5,34.5,999.0,1035.73,727.39
2018,6,13,13,15,930.5,113.5,3.7,34.4,982.5,1018.58,718.84
2018,6,13,13,30,927.0,113.0,3.9,34.3,966.0,998.29,708.21
2018,6,13,13,45,922.5,112.0,4.15,34.2,943.0,973.53,694.87
2018,6,13,14,0,918.0,111.0,4.4,34.1,920.0,945.9,679.45
2018,6,13,14,15,910.5,109.5,4.6,33.7,889.5,912.4,660.51
2018,6,13,14,30,903.0,108.0,4.8,33.3,859.0,876.5,639.87
2018,6,13,14,45,893.0,106.5,5.0,32.95,823.0,836.34,616.1
2018,6,13,15,0,883.0,105.0,5.2,32.6,787.0,794.34,590.53
2018,6,13,15,15,871.5,103.0,5.2,32.6,746.5,749.1,560.47
2018,6,13,15,30,860.0,101.0,5.2,32.6,706.0,702.57,529.19
2018,6,13,15,45,845.5,98.5,5.45,31.3,661.5,652.54,496.98
2018,6,13,16,0,831.0,96.0,5.7,30.0,617.0,602.4,462.6
2018,6,13,16,15,814.0,92.5,5.75,29.15,569.5,548.86,422.96
2018,6,13,16,30,797.0,89.0,5.8,28.3,522.0,495.54,382.09
2018,6,13,16,45,773.5,85.5,5.8,27.45,472.5,439.74,337.82
2018,6,13,17,0,750.0,82.0,5.8,26.6,423.0,385.35,293.2
2018,6,13,17,15,718.5,77.0,5.75,25.65,372.5,328.35,245.42
2018,6,13,17,30,687.0,72.0,5.7,24.7,322.0,272.94,197.88
2018,6,13,17,45,643.0,67.0,5.6,23.7,272.5,218.58,151.13
2018,6,13,18,0,599.0,62.0,5.5,22.7,223.0,168.81,108.76
2018,6,13,18,15,534.0,55.5,5.4,21.75,177.0,119.66,69.92
2018,6,13,18,30,469.0,49.0,5.3,20.8,131.0,77.79,40.93
2018,6,13,18,45,365.0,39.5,5.2,19.9,91.5,39.61,20.92
2018,6,13,19,0,261.0,30.0,5.1,19.0,52.0,24.27,11.98
2018,6,13,19,15,147.5,17.5,5.05,18.35,28.5,17.2,0.0
2018,6,13,19,30,34.0,5.0,5.0,17.7,5.0,4.91,0.0
2018,6,13,19,45,17.0,2.5,5.0,17.1,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,56.0,8.5,4.15,12.45,10.5,8.36,0.0
2018,6,14,5,0,112.0,17.0,4.2,12.6,21.0,16.71,0.0
2018,6,14,5,15,234.5,28.5,4.2,13.1,53.0,22.91,10.86
2018,6,14,5,30,357.0,40.0,4.2,13.6,85.0,38.72,21.59
2018,6,14,5,45,442.5,48.0,4.25,14.1,128.5,73.3,39.67
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,117.52,70.42
2018,6,14,6,15,585.0,62.0,4.25,15.1,220.5,164.18,108.48
2018,6,14,6,30,642.0,68.0,4.2,15.6,269.0,217.09,154.18
2018,6,14,6,45,682.0,72.5,4.15,16.1,320.0,269.63,201.07
2018,6,14,7,0,722.0,77.0,4.1,16.6,371.0,327.16,251.76
2018,6,14,7,15,751.5,80.5,4.0,17.1,421.5,382.0,299.55
2018,6,14,7,30,781.0,84.0,3.9,17.6,472.0,439.16,347.85
2018,6,14,7,45,803.5,86.5,3.85,18.1,521.5,493.82,392.84
2018,6,14,8,0,826.0,89.0,3.8,18.6,571.0,549.51,437.18
2018,6,14,8,15,843.0,91.5,3.75,19.15,618.0,602.29,477.8
2018,6,14,8,30,860.0,94.0,3.7,19.7,665.0,655.08,517.12
2018,6,14,8,45,874.0,96.0,3.6,20.25,708.5,704.96,552.21
2018,6,14,9,0,888.0,98.0,3.5,20.8,752.0,753.98,584.49
2018,6,14,9,15,900.5,99.0,3.55,21.4,792.0,799.73,614.34
2018,6,14,9,30,913.0,100.0,3.6,22.0,832.0,844.01,642.72
2018,6,14,9,45,923.0,99.5,3.6,22.55,865.0,882.93,666.89
2018,6,14,10,0,933.0,99.0,3.6,23.1,898.0,919.76,689.33
2018,6,14,10,15,938.5,100.0,3.7,23.55,925.0,951.73,709.16
2018,6,14,10,30,944.0,101.0,3.8,24.0,952.0,980.97,727.09
2018,6,14,10,45,948.0,102.0,3.95,24.4,972.5,1005.89,742.58
2018,6,14,11,0,952.0,103.0,4.1,24.8,993.0,1027.75,756.05
2018,6,14,11,15,954.5,103.0,4.25,25.1,1006.0,1043.93,766.14
2018,6,14,11,30,957.0,103.0,4.4,25.4,1019.0,1056.8,774.15
2018,6,14,11,45,958.5,102.5,4.5,25.65,1024.5,1064.8,778.92
2018,6,14,12,0,960.0,102.0,4.6,25.9,1030.0,1069.37,781.63
2018,6,14,12,15,958.0,103.5,4.75,25.95,1028.0,1069.02,782.64
2018,6,14,12,30,956.0,105.0,4.9,26.0,1026.0,1065.24,781.48
2018,6,14,12,45,951.5,106.5,5.05,26.05,1016.0,1055.56,776.5
2018,6,14,13,0,947.0,108.0,5.2,26.1,1006.0,1042.57,769.35
2018,6,14,13,15,943.0,107.0,5.3,25.95,988.5,1024.29,758.9
2018,6,14,13,30,939.0,106.0,5.4,25.8,971.0,1002.84,746.32
2018,6,14,13,45,934.5,105.0,5.5,25.65,948.0,977.88,731.3
2018,6,14,14,0,930.0,104.0,5.6,25.5,925.0,950.01,714.19
2018,6,14,14,15,924.0,103.0,5.6,25.2,895.5,918.05,693.95
2018,6,14,14,30,918.0,102.0,5.6,24.9,866.0,883.56,671.83
2018,6,14,14,45,910.0,100.0,5.6,24.65,830.5,844.07,645.86
2018,6,14,15,0,902.0,98.0,5.6,24.4,795.0,802.54,618.19
2018,6,14,15,15,891.5,96.0,5.6,24.4,754.5,757.35,586.98
2018,6,14,15,30,881.0,94.0,5.6,24.4,714.0,710.74,554.43
2018,6,14,15,45,867.5,91.0,5.5,23.6,669.0,659.99,518.6
2018,6,14,16,0,854.0,88.0,5.4,22.8,624.0,608.57,480.25
2018,6,14,16,15,837.0,85.5,5.3,22.4,576.5,555.28,438.58
2018,6,14,16,30,820.0,83.0,5.2,22.0,529.0,501.92,395.69
2018,6,14,16,45,797.0,79.5,5.1,21.55,479.0,445.22,349.07
2018,6,14,17,0,774.0,76.0,5.0,21.1,429.0,389.84,302.17
2018,6,14,17,15,742.0,72.0,4.95,20.55,378.0,332.39,252.71
2018,6,14,17,30,710.0,68.0,4.9,20.0,327.0,277.74,204.55
2018,6,14,17,45,666.0,63.5,4.8,19.4,277.0,221.48,155.16
2018,6,14,18,0,622.0,59.0,4.7,18.8,227.0,170.91,111.2
2018,6,14,18,15,555.0,53.0,4.55,18.15,180.0,120.66,70.81
2018,6,14,18,30,488.0,47.0,4.4,17.5,133.0,77.87,40.76
2018,6,14,18,45,385.5,38.5,4.25,16.9,93.5,39.52,20.6
2018,6,14,19,0,283.0,30.0,4.1,16.3,54.0,24.18,12.31
2018,6,14,19,15,159.5,18.0,4.05,15.9,30.0,17.69,0.0
2018,6,14,19,30,36.0,6.0,4.0,15.5,6.0,5.9,0.0
2018,6,14,19,45,18.0,3.0,4.0,15.1,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.5,3.85,12.45,10.5,8.36,0.0
2018,6,15,5,0,105.0,17.0,4.0,12.7,21.0,16.71,0.0
2018,6,15,5,15,224.5,29.0,4.15,13.15,52.5,22.64,10.63
2018,6,15,5,30,344.0,41.0,4.3,13.6,84.0,39.31,22.35
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,73.12,40.02
2018,6,15,6,0,516.0,57.0,4.6,14.6,170.0,116.65,70.24
2018,6,15,6,15,572.0,62.5,4.6,15.15,217.5,161.96,107.17
2018,6,15,6,30,628.0,68.0,4.6,15.7,265.0,213.4,151.64
2018,6,15,6,45,668.0,72.5,4.65,16.3,315.0,265.14,197.84
2018,6,15,7,0,708.0,77.0,4.7,16.9,365.0,321.88,247.95
2018,6,15,7,15,736.0,80.5,4.75,17.35,414.5,375.36,294.99
2018,6,15,7,30,764.0,84.0,4.8,17.8,464.0,431.0,342.62
2018,6,15,7,45,785.5,87.0,4.85,18.3,512.5,484.78,387.46
2018,6,15,8,0,807.0,90.0,4.9,18.8,561.0,539.52,431.74
2018,6,15,8,15,823.5,93.0,4.9,19.25,607.0,591.95,472.91
2018,6,15,8,30,840.0,96.0,4.9,19.7,653.0,643.66,512.39
2018,6,15,8,45,851.5,98.0,4.95,20.15,694.5,690.94,547.18
2018,6,15,9,0,863.0,100.0,5.0,20.6,736.0,737.21,579.13
2018,6,15,9,15,869.0,104.5,5.05,20.95,773.0,780.51,608.72
2018,6,15,9,30,875.0,109.0,5.1,21.3,810.0,821.93,636.65
2018,6,15,9,45,882.5,110.5,5.1,21.65,842.5,859.53,661.3
2018,6,15,10,0,890.0,112.0,5.1,22.0,875.0,894.98,684.22
2018,6,15,10,15,896.5,113.0,5.15,22.25,901.5,926.7,704.94
2018,6,15,10,30,903.0,114.0,5.2,22.5,928.0,955.86,723.84
2018,6,15,10,45,907.5,114.5,5.3,22.7,948.0,979.92,739.68
2018,6,15,11,0,912.0,115.0,5.4,22.9,968.0,1001.05,753.59
2018,6,15,11,15,915.5,115.0,5.45,22.95,981.0,1017.67,764.57
2018,6,15,11,30,919.0,115.0,5.5,23.0,994.0,1031.15,773.52
2018,6,15,11,45,921.0,114.5,5.6,23.05,1000.0,1039.41,779.41
2018,6,15,12,0,923.0,114.0,5.7,23.1,1006.0,1044.39,783.2
2018,6,15,12,15,922.0,114.5,5.8,22.95,1004.5,1044.07,784.13
2018,6,15,12,30,921.0,115.0,5.9,22.8,1003.0,1040.44,782.92
2018,6,15,12,45,918.0,116.5,6.0,22.7,994.5,1032.54,778.74
2018,6,15,13,0,915.0,118.0,6.1,22.6,986.0,1021.43,772.42
2018,6,15,13,15,912.5,116.5,6.15,22.35,970.0,1004.6,762.35
2018,6,15,13,30,910.0,115.0,6.2,22.1,954.0,984.67,750.16
2018,6,15,13,45,906.5,113.0,6.3,21.9,931.0,960.29,734.97
2018,6,15,14,0,903.0,111.0,6.4,21.7,908.0,933.04,717.68
2018,6,15,14,15,897.5,109.5,6.4,21.35,879.5,901.8,697.36
2018,6,15,14,30,892.0,108.0,6.4,21.0,851.0,868.08,675.14
2018,6,15,14,45,885.5,105.5,6.4,20.6,817.0,830.22,649.85
2018,6,15,15,0,879.0,103.0,6.4,20.2,783.0,790.28,622.78
2018,6,15,15,15,867.5,101.0,6.4,20.2,742.5,745.27,590.72
2018,6,15,15,30,856.0,99.0,6.4,20.2,702.0,698.99,557.39
2018,6,15,15,45,843.5,96.0,6.25,19.45,658.5,650.01,521.4
2018,6,15,16,0,831.0,93.0,6.1,18.7,615.0,600.7,483.47
2018,6,15,16,15,816.0,88.5,6.0,18.35,568.0,547.32,440.76
2018,6,15,16,30,801.0,84.0,5.9,18.0,521.0,493.97,396.93
2018,6,15,16,45,780.0,80.5,5.75,17.65,472.5,439.16,350.63
2018,6,15,17,0,759.0,77.0,5.6,17.3,424.0,385.48,304.03
2018,6,15,17,15,727.0,73.0,5.45,16.9,373.5,328.82,254.14
2018,6,15,17,30,695.0,69.0,5.3,16.5,323.0,274.97,205.76
2018,6,15,17,45,650.5,64.0,5.15,16.1,273.5,218.89,155.74
2018,6,15,18,0,606.0,59.0,5.0,15.7,224.0,168.57,111.37
2018,6,15,18,15,537.0,53.5,4.8,15.2,177.5,119.34,71.36
2018,6,15,18,30,468.0,48.0,4.6,14.7,131.0,77.81,41.84
2018,6,15,18,45,361.5,39.5,4.4,14.25,92.0,40.36,21.71
2018,6,15,19,0,255.0,31.0,4.2,13.8,53.0,25.13,13.37
2018,6,15,19,15,142.5,18.5,4.1,13.55,29.5,18.18,0.0
2018,6,15,19,30,30.0,6.0,4.0,13.3,6.0,5.9,0.0
2018,6,15,19,45,15.0,3.0,3.9,13.0,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,45.0,8.5,1.9,12.55,10.0,8.36,0.0
2018,6,16,5,0,90.0,17.0,2.1,12.8,20.0,16.71,0.0
2018,6,16,5,15,204.5,30.0,2.2,13.25,51.5,23.49,11.2
2018,6,16,5,30,319.0,43.0,2.3,13.7,83.0,39.63,23.05
2018,6,16,5,45,408.0,51.0,2.4,14.1,125.5,73.23,40.96
2018,6,16,6,0,497.0,59.0,2.5,14.5,168.0,115.85,70.34
2018,6,16,6,15,556.0,65.0,2.5,15.0,216.0,161.09,106.86
2018,6,16,6,30,615.0,71.0,2.5,15.5,264.0,212.81,151.07
2018,6,16,6,45,658.0,75.5,2.5,16.0,314.5,264.7,196.84
2018,6,16,7,0,701.0,80.0,2.5,16.5,365.0,320.88,245.86
2018,6,16,7,15,730.5,84.5,2.45,17.1,415.5,376.65,293.66
2018,6,16,7,30,760.0,89.0,2.4,17.7,466.0,433.69,341.03
2018,6,16,7,45,783.0,91.0,2.4,18.3,514.5,487.03,384.23
2018,6,16,8,0,806.0,93.0,2.4,18.9,563.0,541.49,426.83
2018,6,16,8,15,823.0,96.0,2.45,19.55,609.5,594.19,466.76
2018,6,16,8,30,840.0,99.0,2.5,20.2,656.0,646.18,504.94
2018,6,16,8,45,853.5,100.5,2.5,20.85,698.5,694.36,538.62
2018,6,16,9,0,867.0,102.0,2.5,21.5,741.0,741.7,569.32
2018,6,16,9,15,875.5,105.5,2.6,22.1,779.0,786.1,598.13
2018,6,16,9,30,884.0,109.0,2.7,22.7,817.0,828.79,625.4
2018,6,16,9,45,890.0,111.5,2.8,23.3,849.5,866.47,648.92
2018,6,16,10,0,896.0,114.0,2.9,23.9,882.0,901.88,670.72
2018,6,16,10,15,903.0,114.5,3.05,24.35,908.5,933.74,690.76
2018,6,16,10,30,910.0,115.0,3.2,24.8,935.0,963.06,709.03
2018,6,16,10,45,915.0,115.5,3.35,25.25,955.5,987.78,724.25
2018,6,16,11,0,920.0,116.0,3.5,25.7,976.0,1009.57,737.56
2018,6,16,11,15,923.0,116.5,3.7,26.0,989.5,1026.36,748.44
2018,6,16,11,30,926.0,117.0,3.9,26.3,1003.0,1039.97,757.33
2018,6,16,11,45,928.0,116.5,4.1,26.6,1009.0,1048.33,762.86
2018,6,16,12,0,930.0,116.0,4.3,26.9,1015.0,1053.39,766.34
2018,6,16,12,15,928.5,116.0,4.55,26.95,1012.5,1052.11,766.83
2018,6,16,12,30,927.0,116.0,4.8,27.0,1010.0,1047.5,765.86
2018,6,16,12,45,923.5,117.5,5.05,27.0,1001.0,1039.12,762.72
2018,6,16,13,0,920.0,119.0,5.3,27.0,992.0,1027.5,757.37
2018,6,16,13,15,917.0,117.5,5.5,26.8,975.5,1010.17,748.34
2018,6,16,13,30,914.0,116.0,5.7,26.6,959.0,989.73,737.12
2018,6,16,13,45,909.5,115.5,5.95,26.35,936.5,965.9,723.89
2018,6,16,14,0,905.0,115.0,6.2,26.1,914.0,939.24,708.46
2018,6,16,14,15,899.0,113.5,6.35,25.65,885.5,907.56,689.32
2018,6,16,14,30,893.0,112.0,6.5,25.2,857.0,873.41,668.18
2018,6,16,14,45,884.0,110.5,6.65,24.75,821.5,834.52,643.33
2018,6,16,15,0,875.0,109.0,6.8,24.3,786.0,793.74,616.71
2018,6,16,15,15,863.5,107.0,6.8,24.3,746.0,748.91,585.18
2018,6,16,15,30,852.0,105.0,6.8,24.3,706.0,702.81,552.42
2018,6,16,15,45,839.5,102.5,6.95,23.05,663.0,655.32,519.57
2018,6,16,16,0,827.0,100.0,7.1,21.8,620.0,605.99,483.57
2018,6,16,16,15,810.5,96.5,7.1,21.15,573.5,552.96,442.06
2018,6,16,16,30,794.0,93.0,7.1,20.5,527.0,500.1,399.43
2018,6,16,16,45,771.0,88.5,7.05,19.85,477.0,443.7,352.65
2018,6,16,17,0,748.0,84.0,7.0,19.2,427.0,388.65,305.62
2018,6,16,17,15,715.0,80.5,6.95,18.55,377.0,331.6,255.91
2018,6,16,17,30,682.0,77.0,6.9,17.9,327.0,278.38,208.45
2018,6,16,17,45,634.5,72.0,6.8,17.25,277.0,223.32,159.69
2018,6,16,18,0,587.0,67.0,6.7,16.6,227.0,173.23,115.88
2018,6,16,18,15,514.5,60.5,6.45,16.0,180.0,123.55,75.7
2018,6,16,18,30,442.0,54.0,6.2,15.4,133.0,82.03,46.14
2018,6,16,18,45,334.0,44.0,5.95,14.85,93.5,44.53,25.32
2018,6,16,19,0,226.0,34.0,5.7,14.3,54.0,26.69,14.68
2018,6,16,19,15,124.5,20.0,5.55,13.95,30.0,19.66,0.0
2018,6,16,19,30,23.0,6.0,5.4,13.6,6.0,5.9,0.0
2018,6,16,19,45,11.5,3.0,5.3,13.25,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,26.0,8.0,2.15,13.5,9.0,7.86,0.0
2018,6,17,5,0,52.0,16.0,2.2,13.6,18.0,15.73,0.0
2018,6,17,5,15,144.5,32.0,2.25,13.9,48.0,25.18,12.28
2018,6,17,5,30,237.0,48.0,2.3,14.2,78.0,42.35,26.29
2018,6,17,5,45,324.5,59.0,2.35,14.45,119.0,73.64,44.3
2018,6,17,6,0,412.0,70.0,2.4,14.7,160.0,114.48,72.82
2018,6,17,6,15,466.0,79.0,2.45,14.95,205.5,157.09,107.23
2018,6,17,6,30,520.0,88.0,2.5,15.2,251.0,206.36,149.14
2018,6,17,6,45,539.0,99.0,2.5,15.5,294.0,252.39,190.19
2018,6,17,7,0,558.0,110.0,2.5,15.8,337.0,300.25,232.32
2018,6,17,7,15,602.5,115.0,2.45,16.05,389.0,354.07,278.09
2018,6,17,7,30,647.0,120.0,2.4,16.3,441.0,411.98,326.13
2018,6,17,7,45,535.0,148.5,2.35,16.6,432.0,416.75,331.59
2018,6,17,8,0,423.0,177.0,2.3,16.9,423.0,410.79,327.23
2018,6,17,8,15,289.5,213.0,2.25,17.5,387.5,385.29,305.8
2018,6,17,8,30,156.0,249.0,2.2,18.1,352.0,346.68,273.07
2018,6,17,8,45,232.5,268.0,2.15,18.7,433.0,428.64,336.02
2018,6,17,9,0,309.0,287.0,2.1,19.3,514.0,514.43,399.58
2018,6,17,9,15,337.5,297.0,2.0,19.85,557.0,559.7,431.07
2018,6,17,9,30,366.0,307.0,1.9,20.4,600.0,606.24,462.96
2018,6,17,9,45,358.5,324.0,1.85,20.95,621.0,630.46,477.73
2018,6,17,10,0,351.0,341.0,1.8,21.5,642.0,653.17,491.3
2018,6,17,10,15,513.0,284.0,1.8,21.9,738.5,757.48,566.55
2018,6,17,10,30,675.0,227.0,1.8,22.3,835.0,865.11,640.38
2018,6,17,10,45,782.5,177.5,1.8,22.75,897.5,929.08,679.53
2018,6,17,11,0,890.0,128.0,1.8,23.2,960.0,992.46,717.88
2018,6,17,11,15,894.0,128.0,1.85,23.6,973.5,1009.33,726.97
2018,6,17,11,30,898.0,128.0,1.9,24.0,987.0,1023.15,734.7
2018,6,17,11,45,901.0,127.0,1.95,24.4,993.5,1031.84,739.29
2018,6,17,12,0,904.0,126.0,2.0,24.8,1000.0,1037.34,742.02
2018,6,17,12,15,904.0,125.5,2.05,25.05,998.5,1037.11,741.71
2018,6,17,12,30,904.0,125.0,2.1,25.3,997.0,1033.63,739.52
2018,6,17,12,45,902.5,125.0,2.15,25.6,988.5,1025.92,734.65
2018,6,17,13,0,901.0,125.0,2.2,25.9,980.0,1015.03,727.88
2018,6,17,13,15,898.5,123.5,2.25,26.1,964.0,998.5,717.91
2018,6,17,13,30,896.0,122.0,2.3,26.3,948.0,978.92,706.07
2018,6,17,13,45,892.5,119.5,2.35,26.45,925.5,954.43,691.22
2018,6,17,14,0,889.0,117.0,2.4,26.6,903.0,927.12,674.53
2018,6,17,14,15,883.0,115.0,2.45,26.65,874.0,895.41,655.13
2018,6,17,14,30,877.0,113.0,2.5,26.7,845.0,861.29,634.0
2018,6,17,14,45,869.0,111.0,2.55,26.75,810.5,823.29,610.07
2018,6,17,15,0,861.0,109.0,2.6,26.8,776.0,783.36,584.57
2018,6,17,15,15,849.5,106.5,2.6,26.8,736.0,738.61,555.26
2018,6,17,15,30,838.0,104.0,2.6,26.8,696.0,692.62,524.72
2018,6,17,15,45,823.5,101.0,2.75,26.65,652.0,643.94,491.27
2018,6,17,16,0,809.0,98.0,2.9,26.5,608.0,593.66,455.08
2018,6,17,16,15,790.0,95.0,3.05,26.2,561.0,540.61,415.86
2018,6,17,16,30,771.0,92.0,3.2,25.9,514.0,488.02,375.59
2018,6,17,16,45,745.5,89.0,3.3,25.6,465.0,433.14,332.12
2018,6,17,17,0,720.0,86.0,3.4,25.3,416.0,379.89,288.55
2018,6,17,17,15,685.0,81.0,3.55,24.65,365.5,322.12,240.81
2018,6,17,17,30,650.0,76.0,3.7,24.0,315.0,268.45,195.18
2018,6,17,17,45,602.5,71.0,3.9,23.4,266.5,215.12,149.72
2018,6,17,18,0,555.0,66.0,4.1,22.8,218.0,166.76,108.84
2018,6,17,18,15,488.0,58.5,4.2,21.85,172.5,118.58,70.92
2018,6,17,18,30,421.0,51.0,4.3,20.9,127.0,77.88,42.42
2018,6,17,18,45,306.5,40.5,4.45,19.95,87.0,40.68,21.97
2018,6,17,19,0,192.0,30.0,4.6,19.0,47.0,23.28,11.92
2018,6,17,19,15,106.0,17.0,4.65,18.3,25.5,13.39,0.0
2018,6,17,19,30,20.0,4.0,4.7,17.6,4.0,3.93,0.0
2018,6,17,19,45,10.0,2.0,4.75,16.85,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,4,45,49.0,7.5,2.55,13.3,9.5,7.37,0.0
2018,6,18,5,0,98.0,15.0,2.8,13.6,19.0,14.74,0.0
2018,6,18,5,15,207.0,27.5,2.9,14.15,49.5,21.41,9.49
2018,6,18,5,30,316.0,40.0,3.0,14.7,80.0,37.23,21.26
2018,6,18,5,45,396.5,49.5,3.1,15.25,121.5,70.42,38.97
2018,6,18,6,0,477.0,59.0,3.2,15.8,163.0,112.68,68.25
2018,6,18,6,15,532.0,66.0,3.15,16.35,209.5,156.96,103.91
2018,6,18,6,30,587.0,73.0,3.1,16.9,256.0,207.29,146.8
2018,6,18,6,45,625.5,79.0,3.05,17.45,305.0,257.74,191.17
2018,6,18,7,0,664.0,85.0,3.0,18.0,354.0,312.04,238.41
2018,6,18,7,15,694.5,89.5,2.95,18.6,403.5,365.3,284.03
2018,6,18,7,30,725.0,94.0,2.9,19.2,453.0,421.04,330.34
2018,6,18,7,45,748.0,97.0,2.8,19.85,501.0,474.42,373.26
2018,6,18,8,0,771.0,100.0,2.7,20.5,549.0,528.17,414.96
2018,6,18,8,15,789.0,103.0,2.7,21.05,595.0,579.82,454.12
2018,6,18,8,30,807.0,106.0,2.7,21.6,641.0,631.65,492.18
2018,6,18,8,45,822.0,107.5,2.7,22.2,683.0,679.77,526.38
2018,6,18,9,0,837.0,109.0,2.7,22.8,725.0,725.82,556.5
2018,6,18,9,15,843.0,113.0,2.75,23.35,761.0,767.66,583.45
2018,6,18,9,30,849.0,117.0,2.8,23.9,797.0,807.69,608.81
2018,6,18,9,45,853.0,121.5,2.8,24.45,828.5,844.56,631.36
2018,6,18,10,0,857.0,126.0,2.8,25.0,860.0,879.15,652.11
2018,6,18,10,15,864.0,127.0,2.9,25.5,886.5,910.5,671.34
2018,6,18,10,30,871.0,128.0,3.0,26.0,913.0,939.43,688.88
2018,6,18,10,45,876.5,128.0,3.1,26.45,933.0,963.36,703.22
2018,6,18,11,0,882.0,128.0,3.2,26.9,953.0,984.52,715.77
2018,6,18,11,15,885.5,128.5,3.35,27.3,966.5,1001.33,726.05
2018,6,18,11,30,889.0,129.0,3.5,27.7,980.0,1015.1,734.44
2018,6,18,11,45,892.0,129.0,3.6,28.05,987.0,1024.77,740.04
2018,6,18,12,0,895.0,129.0,3.7,28.4,994.0,1031.29,743.72
2018,6,18,12,15,897.5,126.5,3.85,28.55,993.0,1031.6,744.44
2018,6,18,12,30,900.0,124.0,4.0,28.7,992.0,1028.68,743.19
2018,6,18,12,45,901.5,121.5,4.15,28.85,984.0,1021.52,739.27
2018,6,18,13,0,903.0,119.0,4.3,29.0,976.0,1011.11,733.3
2018,6,18,13,15,900.0,118.0,4.4,28.95,960.5,994.62,723.71
2018,6,18,13,30,897.0,117.0,4.5,28.9,945.0,975.08,712.16
2018,6,18,13,45,887.0,119.5,4.65,28.9,921.0,949.61,696.82
2018,6,18,14,0,877.0,122.0,4.8,28.9,897.0,921.62,680.07
2018,6,18,14,15,877.5,116.5,4.85,28.7,870.5,892.47,662.24
2018,6,18,14,30,878.0,111.0,4.9,28.5,844.0,860.54,642.37
2018,6,18,14,45,841.0,123.0,4.95,28.3,801.0,812.97,611.45
2018,6,18,15,0,804.0,135.0,5.0,28.1,758.0,767.77,581.83
2018,6,18,15,15,814.0,121.5,5.0,28.1,724.5,729.61,556.13
2018,6,18,15,30,824.0,108.0,5.0,28.1,691.0,688.59,528.1
2018,6,18,15,45,817.0,102.5,5.05,27.35,649.5,641.79,495.69
2018,6,18,16,0,810.0,97.0,5.1,26.6,608.0,593.86,461.1
2018,6,18,16,15,792.5,93.5,5.15,26.1,561.0,541.12,421.19
2018,6,18,16,30,775.0,90.0,5.2,25.6,514.0,488.69,380.25
2018,6,18,16,45,751.5,86.0,5.2,25.05,465.5,433.54,335.93
2018,6,18,17,0,728.0,82.0,5.2,24.5,417.0,379.82,291.38
2018,6,18,17,15,695.5,78.0,5.15,23.8,367.5,323.53,243.86
2018,6,18,17,30,663.0,74.0,5.1,23.1,318.0,271.02,198.4
2018,6,18,17,45,619.5,68.5,5.0,22.4,269.5,217.46,152.06
2018,6,18,18,0,576.0,63.0,4.9,21.7,221.0,168.44,110.04
2018,6,18,18,15,505.5,56.0,4.7,20.95,174.5,119.04,70.86
2018,6,18,18,30,435.0,49.0,4.5,20.2,128.0,77.51,41.64
2018,6,18,18,45,343.0,40.0,4.35,19.5,90.5,41.45,21.86
2018,6,18,19,0,251.0,31.0,4.2,18.8,53.0,24.9,13.27
2018,6,18,19,15,142.0,18.5,4.05,18.3,29.5,14.65,0.0
2018,6,18,19,30,33.0,6.0,3.9,17.8,6.0,5.9,0.0
2018,6,18,19,45,16.5,3.0,3.8,17.35,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,59.0,8.0,2.9,13.3,10.0,7.86,0.0
2018,6,19,5,0,118.0,16.0,3.0,13.5,20.0,15.73,0.0
2018,6,19,5,15,237.5,26.5,3.0,13.95,51.0,20.99,9.11
2018,6,19,5,30,357.0,37.0,3.0,14.4,82.0,34.67,18.9
2018,6,19,5,45,439.0,45.0,3.0,14.8,124.0,68.78,36.22
2018,6,19,6,0,521.0,53.0,3.0,15.2,166.0,112.08,66.0
2018,6,19,6,15,575.5,59.0,3.0,15.55,213.5,157.69,102.99
2018,6,19,6,30,630.0,65.0,3.0,15.9,261.0,209.26,147.42
2018,6,19,6,45,668.0,69.5,3.0,16.3,310.5,260.39,192.98
2018,6,19,7,0,706.0,74.0,3.0,16.7,360.0,316.3,242.23
2018,6,19,7,15,733.5,77.5,3.0,17.05,409.0,369.39,288.61
2018,6,19,7,30,761.0,81.0,3.0,17.4,458.0,424.61,335.47
2018,6,19,7,45,743.5,97.0,3.0,17.7,496.5,471.65,374.54
2018,6,19,8,0,726.0,113.0,3.0,18.0,535.0,515.36,409.56
2018,6,19,8,15,785.0,102.0,3.0,18.65,592.5,575.9,456.37
2018,6,19,8,30,844.0,91.0,3.0,19.3,650.0,639.2,503.92
2018,6,19,8,45,858.5,92.5,3.0,19.95,693.0,688.26,538.48
2018,6,19,9,0,873.0,94.0,3.0,20.6,736.0,736.56,570.36
2018,6,19,9,15,886.0,94.5,3.0,21.35,775.0,781.68,599.15
2018,6,19,9,30,899.0,95.0,3.0,22.1,814.0,825.42,626.46
2018,6,19,9,45,909.5,94.5,3.0,22.85,847.5,864.42,650.05
2018,6,19,10,0,920.0,94.0,3.0,23.6,881.0,901.4,671.93
2018,6,19,10,15,925.5,94.5,3.05,24.25,907.5,932.67,690.34
2018,6,19,10,30,931.0,95.0,3.1,24.9,934.0,961.26,706.86
2018,6,19,10,45,936.0,95.5,3.15,25.6,955.0,986.55,720.98
2018,6,19,11,0,941.0,96.0,3.2,26.3,976.0,1008.85,733.12
2018,6,19,11,15,944.0,96.5,3.25,26.75,989.5,1026.1,742.71
2018,6,19,11,30,947.0,97.0,3.3,27.2,1003.0,1040.09,750.29
2018,6,19,11,45,948.0,97.0,3.4,27.65,1009.0,1048.26,754.63
2018,6,19,12,0,949.0,97.0,3.5,28.1,1015.0,1053.05,756.92
2018,6,19,12,15,945.0,100.0,3.6,28.35,1013.0,1052.47,756.51
2018,6,19,12,30,941.0,103.0,3.7,28.6,1011.0,1048.51,754.05
2018,6,19,12,45,934.5,107.0,3.75,28.85,1001.5,1039.74,748.27
2018,6,19,13,0,928.0,111.0,3.8,29.1,992.0,1027.74,740.53
2018,6,19,13,15,925.5,110.0,3.95,29.15,976.5,1011.43,731.33
2018,6,19,13,30,923.0,109.0,4.1,29.2,961.0,991.97,720.08
2018,6,19,13,45,920.0,107.5,4.2,29.25,939.0,968.48,705.86
2018,6,19,14,0,917.0,106.0,4.3,29.3,917.0,942.04,689.66
2018,6,19,14,15,911.5,104.5,4.45,29.1,888.5,910.6,670.93
2018,6,19,14,30,906.0,103.0,4.6,28.9,860.0,876.62,650.28
2018,6,19,14,45,897.5,101.5,4.7,28.7,825.0,837.84,626.14
2018,6,19,15,0,889.0,100.0,4.8,28.5,790.0,797.07,600.29
2018,6,19,15,15,878.0,98.0,4.8,28.5,749.5,752.19,570.17
2018,6,19,15,30,867.0,96.0,4.8,28.5,709.0,705.95,538.78
2018,6,19,15,45,853.0,93.5,4.9,27.7,665.0,656.12,505.32
2018,6,19,16,0,839.0,91.0,5.0,26.9,621.0,605.67,469.23
2018,6,19,16,15,821.5,88.0,5.05,26.2,573.5,552.47,429.46
2018,6,19,16,30,804.0,85.0,5.1,25.5,526.0,499.14,388.22
2018,6,19,16,45,780.5,81.5,5.15,24.8,476.5,443.04,343.44
2018,6,19,17,0,757.0,78.0,5.2,24.1,427.0,388.32,298.25
2018,6,19,17,15,726.5,74.0,5.15,23.15,377.0,332.25,250.92
2018,6,19,17,30,696.0,70.0,5.1,22.2,327.0,278.83,204.6
2018,6,19,17,45,653.0,65.5,5.1,21.25,278.0,223.41,156.57
2018,6,19,18,0,610.0,61.0,5.1,20.3,229.0,173.57,113.59
2018,6,19,18,15,542.5,55.0,4.95,19.45,182.0,123.61,73.48
2018,6,19,18,30,475.0,49.0,4.8,18.6,135.0,81.17,43.35
2018,6,19,18,45,378.0,40.0,4.7,17.75,95.5,42.71,22.28
2018,6,19,19,0,281.0,31.0,4.6,16.9,56.0,24.85,13.47
2018,6,19,19,15,165.0,19.5,4.55,16.5,32.0,16.15,0.0
2018,6,19,19,30,49.0,8.0,4.5,16.1,8.0,7.86,0.0
2018,6,19,19,45,24.5,4.0,4.4,15.65,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,8.0,3.55,12.2,10.5,7.86,0.0
2018,6,20,5,0,143.0,16.0,3.7,12.4,21.0,15.73,0.0
2018,6,20,5,15,272.0,26.0,3.8,12.9,53.5,20.53,8.72
2018,6,20,5,30,401.0,36.0,3.9,13.4,86.0,34.05,18.2
2018,6,20,5,45,483.0,43.0,3.95,13.95,129.5,69.57,35.52
2018,6,20,6,0,565.0,50.0,4.0,14.5,173.0,114.28,66.15
2018,6,20,6,15,619.0,55.5,4.05,15.1,221.5,161.69,104.76
2018,6,20,6,30,673.0,61.0,4.1,15.7,270.0,216.26,151.97
2018,6,20,6,45,711.0,64.5,4.15,16.3,320.5,268.56,198.89
2018,6,20,7,0,749.0,68.0,4.2,16.9,371.0,324.59,248.67
2018,6,20,7,15,776.5,71.5,4.2,17.55,422.0,379.93,297.05
2018,6,20,7,30,804.0,75.0,4.2,18.2,473.0,437.36,345.72
2018,6,20,7,45,826.0,77.5,4.15,18.8,523.0,493.18,391.67
2018,6,20,8,0,848.0,80.0,4.1,19.4,573.0,549.39,436.41
2018,6,20,8,15,864.0,82.5,4.1,20.0,620.0,602.68,477.57
2018,6,20,8,30,880.0,85.0,4.1,20.6,667.0,655.81,517.3
2018,6,20,8,45,892.5,87.0,4.05,21.2,710.5,705.58,552.27
2018,6,20,9,0,905.0,89.0,4.0,21.8,754.0,754.36,584.56
2018,6,20,9,15,907.5,94.0,4.0,22.4,790.5,797.24,612.25
2018,6,20,9,30,910.0,99.0,4.0,23.0,827.0,837.9,637.98
2018,6,20,9,45,909.5,106.5,4.0,23.6,859.5,876.18,661.7
2018,6,20,10,0,909.0,114.0,4.0,24.2,892.0,911.71,683.24
2018,6,20,10,15,916.0,115.0,4.1,24.6,919.5,944.58,703.86
2018,6,20,10,30,923.0,116.0,4.2,25.0,947.0,974.87,722.65
2018,6,20,10,45,927.5,116.5,4.3,25.45,967.5,999.56,737.5
2018,6,20,11,0,932.0,117.0,4.4,25.9,988.0,1021.27,750.39
2018,6,20,11,15,935.5,117.0,4.5,26.05,1001.5,1038.4,761.21
2018,6,20,11,30,939.0,117.0,4.6,26.2,1015.0,1052.32,770.06
2018,6,20,11,45,942.5,116.0,4.75,26.35,1022.5,1061.96,776.97
2018,6,20,12,0,946.0,115.0,4.9,26.5,1030.0,1068.27,781.81
2018,6,20,12,15,947.0,115.0,5.0,26.55,1029.5,1069.7,783.42
2018,6,20,12,30,948.0,115.0,5.1,26.6,1029.0,1067.73,782.93
2018,6,20,12,45,948.0,113.0,5.2,26.6,1020.5,1059.33,778.45
2018,6,20,13,0,948.0,111.0,5.3,26.6,1012.0,1047.56,771.82
2018,6,20,13,15,945.0,110.5,5.4,26.45,996.0,1031.04,762.55
2018,6,20,13,30,942.0,110.0,5.5,26.3,980.0,1011.32,751.13
2018,6,20,13,45,938.0,108.5,5.55,26.1,957.0,986.54,736.06
2018,6,20,14,0,934.0,107.0,5.6,25.9,934.0,958.82,718.94
2018,6,20,14,15,927.5,106.0,5.6,25.65,904.5,926.58,698.46
2018,6,20,14,30,921.0,105.0,5.6,25.4,875.0,891.81,676.1
2018,6,20,14,45,913.0,103.5,5.65,25.1,840.0,852.97,651.08
2018,6,20,15,0,905.0,102.0,5.7,24.8,805.0,812.07,624.3
2018,6,20,15,15,894.0,100.0,5.7,24.8,764.0,766.58,592.96
2018,6,20,15,30,883.0,98.0,5.7,24.8,723.0,719.7,560.29
2018,6,20,15,45,869.5,95.5,5.6,24.0,678.5,669.52,525.07
2018,6,20,16,0,856.0,93.0,5.5,23.2,634.0,618.63,487.28
2018,6,20,16,15,839.5,89.5,5.45,22.65,586.0,564.71,445.72
2018,6,20,16,30,823.0,86.0,5.4,22.1,538.0,510.5,402.69
2018,6,20,16,45,800.5,82.5,5.35,21.5,488.0,453.9,356.53
2018,6,20,17,0,778.0,79.0,5.3,20.9,438.0,398.54,309.94
2018,6,20,17,15,747.0,74.5,5.15,20.3,386.5,340.66,260.1
2018,6,20,17,30,716.0,70.0,5.0,19.7,335.0,285.46,211.46
2018,6,20,17,45,673.5,65.5,4.9,19.05,285.0,229.05,161.84
2018,6,20,18,0,631.0,61.0,4.8,18.4,235.0,178.15,117.35
2018,6,20,18,15,568.0,54.5,4.65,17.75,187.5,127.12,75.76
2018,6,20,18,30,505.0,48.0,4.5,17.1,140.0,83.11,44.0
2018,6,20,18,45,407.5,39.5,4.3,16.45,99.5,43.38,22.25
2018,6,20,19,0,310.0,31.0,4.1,15.8,59.0,24.8,13.61
2018,6,20,19,15,183.0,19.5,4.1,15.4,33.5,16.1,0.0
2018,6,20,19,30,56.0,8.0,4.1,15.0,8.0,7.86,0.0
2018,6,20,19,45,28.0,4.0,4.05,14.55,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,72.0,8.0,3.0,11.45,10.5,0.0,0.0
2018,6,21,5,0,144.0,16.0,3.2,11.7,21.0,15.73,0.0
2018,6,21,5,15,276.0,26.5,3.25,12.3,54.0,21.08,8.99
2018,6,21,5,30,408.0,37.0,3.3,12.9,87.0,34.79,18.99
2018,6,21,5,45,491.5,43.5,3.35,13.45,131.0,70.22,35.93
2018,6,21,6,0,575.0,50.0,3.4,14.0,175.0,115.04,66.47
2018,6,21,6,15,629.5,55.5,3.4,14.65,224.5,163.05,105.51
2018,6,21,6,30,684.0,61.0,3.4,15.3,274.0,218.27,153.23
2018,6,21,6,45,721.5,65.5,3.35,15.9,325.0,271.99,201.25
2018,6,21,7,0,759.0,70.0,3.3,16.5,376.0,329.39,251.96
2018,6,21,7,15,786.5,73.5,3.25,17.2,427.5,385.27,300.48
2018,6,21,7,30,814.0,77.0,3.2,17.9,479.0,443.23,349.16
2018,6,21,7,45,835.0,79.5,3.2,18.6,529.0,498.75,394.45
2018,6,21,8,0,856.0,82.0,3.2,19.3,579.0,555.18,438.87
2018,6,21,8,15,872.0,84.0,3.15,20.0,626.0,608.38,479.19
2018,6,21,8,30,888.0,86.0,3.1,20.7,673.0,661.39,517.97
2018,6,21,8,45,900.0,88.0,3.05,21.4,716.5,711.2,552.17
2018,6,21,9,0,912.0,90.0,3.0,22.1,760.0,759.95,583.56
2018,6,21,9,15,922.5,91.0,3.0,22.75,799.0,805.23,612.24
2018,6,21,9,30,933.0,92.0,3.0,23.4,838.0,848.86,639.29
2018,6,21,9,45,941.5,92.5,2.95,24.05,871.5,888.42,662.8
2018,6,21,10,0,950.0,93.0,2.9,24.7,905.0,925.74,684.43
2018,6,21,10,15,955.0,94.5,2.9,25.3,932.5,958.5,703.26
2018,6,21,10,30,960.0,96.0,2.9,25.9,960.0,988.47,720.1
2018,6,21,10,45,965.0,96.5,2.9,26.5,981.5,1014.47,734.25
2018,6,21,11,0,970.0,97.0,2.9,27.1,1003.0,1037.39,746.37
2018,6,21,11,15,973.5,97.0,2.95,27.55,1017.5,1055.14,756.1
2018,6,21,11,30,977.0,97.0,3.0,28.0,1032.0,1069.55,763.79
2018,6,21,11,45,978.5,97.0,3.1,28.45,1038.0,1078.55,768.63
2018,6,21,12,0,980.0,97.0,3.2,28.9,1044.0,1084.06,771.41
2018,6,21,12,15,974.5,100.5,3.35,29.15,1041.5,1082.6,770.95
2018,6,21,12,30,969.0,104.0,3.5,29.4,1039.0,1077.65,768.4
2018,6,21,12,45,961.0,108.5,3.65,29.7,1028.5,1067.81,762.66
2018,6,21,13,0,953.0,113.0,3.8,30.0,1018.0,1054.66,754.87
2018,6,21,13,15,950.5,112.0,3.9,30.05,1002.0,1038.1,745.34
2018,6,21,13,30,948.0,111.0,4.0,30.1,986.0,1018.3,733.75
2018,6,21,13,45,943.5,110.0,4.15,30.1,963.0,993.49,719.34
2018,6,21,14,0,939.0,109.0,4.3,30.1,940.0,965.73,702.9
2018,6,21,14,15,932.5,107.5,4.4,29.95,910.0,932.89,683.12
2018,6,21,14,30,926.0,106.0,4.5,29.8,880.0,897.5,661.45
2018,6,21,14,45,917.0,104.0,4.55,29.6,844.0,857.2,636.14
