Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,30,438.0,112.0,4.9,23.2,260.0,237.3,176.26
2018,7,30,17,45,381.0,99.0,4.9,22.2,212.0,185.03,133.1
2018,7,30,18,0,324.0,86.0,4.9,21.2,164.0,139.08,95.68
2018,7,30,18,15,259.5,68.0,4.8,20.45,121.0,94.02,60.65
2018,7,30,18,30,195.0,50.0,4.7,19.7,78.0,56.48,33.69
2018,7,30,18,45,127.5,32.0,4.65,18.9,47.5,28.11,16.62
2018,7,30,19,0,60.0,14.0,4.6,18.1,17.0,11.99,0.0
2018,7,30,19,15,30.0,7.0,4.5,17.7,8.5,6.88,0.0
2018,7,30,19,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,5,15,29.5,7.5,3.15,13.75,9.0,7.37,0.0
2018,7,31,5,30,59.0,15.0,3.2,14.2,18.0,12.82,0.0
2018,7,31,5,45,113.0,33.0,3.25,14.6,47.0,29.75,16.48
2018,7,31,6,0,167.0,51.0,3.3,15.0,76.0,57.78,36.27
2018,7,31,6,15,218.5,71.5,3.25,15.7,117.0,94.24,63.82
2018,7,31,6,30,270.0,92.0,3.2,16.4,158.0,136.88,98.04
2018,7,31,6,45,315.0,109.5,3.15,17.1,204.0,181.14,134.89
2018,7,31,7,0,360.0,127.0,3.1,17.8,250.0,231.15,176.79
2018,7,31,7,15,397.5,141.0,3.1,18.6,297.5,279.68,217.36
2018,7,31,7,30,435.0,155.0,3.1,19.4,345.0,332.0,260.27
2018,7,31,7,45,467.0,166.5,3.1,20.15,393.0,382.92,301.25
2018,7,31,8,0,499.0,178.0,3.1,20.9,441.0,436.57,343.26
2018,7,31,8,15,525.5,187.5,3.05,21.75,487.5,487.59,381.92
2018,7,31,8,30,552.0,197.0,3.0,22.6,534.0,540.24,420.63
2018,7,31,8,45,575.0,204.0,3.0,23.5,578.0,589.44,455.73
2018,7,31,9,0,598.0,211.0,3.0,24.4,622.0,641.01,491.52
2018,7,31,9,15,617.5,215.0,3.05,25.15,661.5,685.91,522.17
2018,7,31,9,30,637.0,219.0,3.1,25.9,701.0,730.66,552.06
2018,7,31,9,45,653.5,221.5,3.1,26.7,735.5,771.04,577.94
2018,7,31,10,0,670.0,224.0,3.1,27.5,770.0,810.52,602.66
2018,7,31,10,15,684.5,225.0,3.2,28.15,800.0,845.57,624.88
2018,7,31,10,30,699.0,226.0,3.3,28.8,830.0,879.11,645.25
2018,7,31,10,45,712.5,224.5,3.4,29.4,853.5,907.43,662.13
2018,7,31,11,0,726.0,223.0,3.5,30.0,877.0,933.73,677.64
2018,7,31,11,15,735.0,221.5,3.55,30.45,893.0,953.44,688.91
2018,7,31,11,30,744.0,220.0,3.6,30.9,909.0,970.61,698.59
2018,7,31,11,45,751.5,217.5,3.7,31.35,918.0,982.58,705.28
2018,7,31,12,0,759.0,215.0,3.8,31.8,927.0,991.72,710.27
2018,7,31,12,15,769.0,209.0,3.9,32.0,930.5,992.44,710.65
2018,7,31,12,30,779.0,203.0,4.0,32.2,934.0,994.71,712.2
2018,7,31,12,45,789.5,194.5,4.1,32.35,930.0,991.86,710.67
2018,7,31,13,0,800.0,186.0,4.2,32.5,926.0,985.8,707.2
2018,7,31,13,15,796.5,184.0,4.3,32.4,910.5,969.51,697.89
2018,7,31,13,30,793.0,182.0,4.4,32.3,895.0,950.37,686.8
2018,7,31,13,45,788.5,179.0,4.5,32.15,873.0,926.53,672.74
2018,7,31,14,0,784.0,176.0,4.6,32.0,851.0,900.09,656.91
2018,7,31,14,15,777.5,172.5,4.65,31.7,823.0,868.91,637.94
2018,7,31,14,30,771.0,169.0,4.7,31.4,795.0,835.53,617.53
2018,7,31,14,45,762.0,164.5,4.75,31.05,760.5,797.06,593.53
2018,7,31,15,0,753.0,160.0,4.8,30.7,726.0,758.32,569.04
2018,7,31,15,15,738.5,156.0,4.8,30.7,686.0,712.85,537.95
2018,7,31,15,30,724.0,152.0,4.8,30.7,646.0,666.57,505.08
2018,7,31,15,45,710.5,145.0,4.9,29.6,603.0,617.33,471.92
2018,7,31,16,0,697.0,138.0,5.0,28.5,560.0,567.69,437.22
2018,7,31,16,15,680.5,130.0,5.0,27.6,513.5,515.21,398.54
2018,7,31,16,30,664.0,122.0,5.0,26.7,467.0,463.11,358.81
2018,7,31,16,45,639.0,114.0,5.0,25.75,418.5,407.75,315.29
2018,7,31,17,0,614.0,106.0,5.0,24.8,370.0,354.14,271.73
2018,7,31,17,15,579.0,98.0,5.0,23.8,321.0,299.06,225.93
2018,7,31,17,30,544.0,90.0,5.0,22.8,272.0,247.33,181.86
2018,7,31,17,45,496.5,80.0,4.95,21.8,224.5,194.3,136.81
2018,7,31,18,0,449.0,70.0,4.9,20.8,177.0,146.5,96.71
2018,7,31,18,15,379.5,58.0,4.85,20.0,133.5,98.75,59.53
2018,7,31,18,30,310.0,46.0,4.8,19.2,90.0,59.77,32.67
2018,7,31,18,45,211.5,32.0,4.75,18.45,56.5,26.72,15.26
2018,7,31,19,0,113.0,18.0,4.7,17.7,23.0,14.18,0.0
2018,7,31,19,15,56.5,9.0,4.6,17.4,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,5,15,59.0,9.5,3.75,14.1,12.5,9.34,0.0
2018,8,1,5,30,118.0,19.0,3.8,14.6,25.0,14.93,0.0
2018,8,1,5,45,211.0,34.0,3.8,15.15,59.0,30.06,15.74
2018,8,1,6,0,304.0,49.0,3.8,15.7,93.0,64.24,36.65
2018,8,1,6,15,374.5,60.5,3.75,16.4,136.5,103.02,64.17
2018,8,1,6,30,445.0,72.0,3.7,17.1,180.0,150.69,102.03
2018,8,1,6,45,498.0,80.5,3.6,17.8,228.0,198.42,142.58
2018,8,1,7,0,551.0,89.0,3.5,18.5,276.0,251.96,188.6
2018,8,1,7,15,592.0,95.5,3.45,19.2,326.5,304.88,234.19
2018,8,1,7,30,633.0,102.0,3.4,19.9,377.0,361.75,282.06
2018,8,1,7,45,665.0,107.0,3.35,20.6,427.0,416.65,327.24
2018,8,1,8,0,697.0,112.0,3.3,21.3,477.0,473.94,372.86
2018,8,1,8,15,721.0,115.0,3.3,22.1,524.0,526.79,413.64
2018,8,1,8,30,745.0,118.0,3.3,22.9,571.0,580.5,453.76
2018,8,1,8,45,764.5,120.5,3.3,23.75,616.0,631.35,490.4
2018,8,1,9,0,784.0,123.0,3.3,24.6,661.0,682.16,525.88
2018,8,1,9,15,799.0,126.0,3.35,25.3,702.0,729.8,557.39
2018,8,1,9,30,814.0,129.0,3.4,26.0,743.0,776.48,587.33
2018,8,1,9,45,825.5,130.5,3.5,26.75,778.0,817.53,613.01
2018,8,1,10,0,837.0,132.0,3.6,27.5,813.0,856.85,637.22
2018,8,1,10,15,848.5,131.5,3.7,28.0,843.0,888.33,656.53
2018,8,1,10,30,860.0,131.0,3.8,28.5,873.0,921.17,676.67
2018,8,1,10,45,870.0,129.5,3.95,29.0,896.5,949.22,693.79
2018,8,1,11,0,880.0,128.0,4.1,29.5,920.0,974.66,709.17
2018,8,1,11,15,886.0,127.0,4.25,29.75,935.5,993.92,721.23
2018,8,1,11,30,892.0,126.0,4.4,30.0,951.0,1010.13,731.4
2018,8,1,11,45,897.0,125.0,4.55,30.2,960.0,1022.19,739.09
2018,8,1,12,0,902.0,124.0,4.7,30.4,969.0,1030.98,744.82
2018,8,1,12,15,901.0,124.5,4.8,30.4,968.5,1031.96,746.22
2018,8,1,12,30,900.0,125.0,4.9,30.4,968.0,1029.57,745.56
2018,8,1,12,45,898.0,125.0,5.0,30.4,960.0,1022.32,741.84
2018,8,1,13,0,896.0,125.0,5.1,30.4,952.0,1011.76,736.04
2018,8,1,13,15,894.5,124.0,5.15,30.25,938.0,997.4,727.87
2018,8,1,13,30,893.0,123.0,5.2,30.1,924.0,979.83,717.64
2018,8,1,13,45,889.0,121.0,5.25,29.9,902.0,955.77,703.24
2018,8,1,14,0,885.0,119.0,5.3,29.7,880.0,928.79,686.84
2018,8,1,14,15,878.5,117.0,5.3,29.35,851.0,896.8,667.07
2018,8,1,14,30,872.0,115.0,5.3,29.0,822.0,862.31,645.44
2018,8,1,14,45,864.0,113.0,5.3,28.7,787.5,824.25,621.02
2018,8,1,15,0,856.0,111.0,5.3,28.4,753.0,784.15,594.93
2018,8,1,15,15,843.5,108.5,5.3,28.4,712.5,738.37,563.79
2018,8,1,15,30,831.0,106.0,5.3,28.4,672.0,692.96,532.62
2018,8,1,15,45,815.5,103.0,5.3,27.35,627.0,642.09,497.45
2018,8,1,16,0,800.0,100.0,5.3,26.3,582.0,590.73,460.45
2018,8,1,16,15,778.5,96.5,5.3,25.7,533.5,535.31,418.31
2018,8,1,16,30,757.0,93.0,5.3,25.1,485.0,480.55,375.34
2018,8,1,16,45,728.0,89.0,5.3,24.45,434.5,422.8,328.79
2018,8,1,17,0,699.0,85.0,5.3,23.8,384.0,366.41,281.91
2018,8,1,17,15,657.0,81.0,5.25,23.0,332.5,308.35,232.77
2018,8,1,17,30,615.0,77.0,5.2,22.2,281.0,254.27,186.0
2018,8,1,17,45,556.5,70.5,5.15,21.35,231.0,198.17,138.06
2018,8,1,18,0,498.0,64.0,5.1,20.5,181.0,148.48,96.37
2018,8,1,18,15,415.0,54.0,5.05,19.75,135.5,99.13,58.4
2018,8,1,18,30,332.0,44.0,5.0,19.0,90.0,59.39,31.79
2018,8,1,18,45,219.5,30.5,4.9,18.2,56.0,24.99,13.6
2018,8,1,19,0,107.0,17.0,4.8,17.4,22.0,13.39,0.0
2018,8,1,19,15,53.5,8.5,4.8,17.0,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,16.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,42.0,9.0,3.75,13.3,11.0,8.85,0.0
2018,8,2,5,30,84.0,18.0,3.8,13.7,22.0,14.13,0.0
2018,8,2,5,45,161.5,35.0,3.9,14.15,54.0,30.0,16.14
2018,8,2,6,0,239.0,52.0,4.0,14.6,86.0,62.11,37.39
2018,8,2,6,15,307.0,67.0,3.95,15.2,129.0,100.13,64.96
2018,8,2,6,30,375.0,82.0,3.9,15.8,172.0,145.97,101.43
2018,8,2,6,45,430.5,93.0,3.9,16.35,220.0,192.77,140.95
2018,8,2,7,0,486.0,104.0,3.9,16.9,268.0,245.66,186.26
2018,8,2,7,15,530.0,112.5,3.95,17.65,318.5,297.97,231.17
2018,8,2,7,30,574.0,121.0,4.0,18.4,369.0,356.01,279.95
2018,8,2,7,45,610.5,126.5,4.0,19.1,419.5,410.45,324.93
2018,8,2,8,0,647.0,132.0,4.0,19.8,470.0,467.86,371.01
2018,8,2,8,15,674.0,137.0,4.1,20.65,518.5,522.06,413.25
2018,8,2,8,30,701.0,142.0,4.2,21.5,567.0,577.63,455.29
2018,8,2,8,45,724.5,144.0,4.25,22.35,612.5,628.91,492.91
2018,8,2,9,0,748.0,146.0,4.3,23.2,658.0,680.59,529.79
2018,8,2,9,15,768.5,147.0,4.4,23.85,700.0,728.08,563.11
2018,8,2,9,30,789.0,148.0,4.5,24.5,742.0,775.96,594.88
2018,8,2,9,45,806.5,147.5,4.55,25.15,779.0,819.09,622.61
2018,8,2,10,0,824.0,147.0,4.6,25.8,816.0,860.94,649.1
2018,8,2,10,15,834.5,147.0,4.65,26.25,845.5,895.56,670.86
2018,8,2,10,30,845.0,147.0,4.7,26.7,875.0,928.0,691.01
2018,8,2,10,45,855.0,146.5,4.75,27.2,899.0,957.05,708.63
2018,8,2,11,0,865.0,146.0,4.8,27.7,923.0,978.36,721.01
2018,8,2,11,15,871.0,145.5,4.85,27.95,939.0,997.91,733.02
2018,8,2,11,30,877.0,145.0,4.9,28.2,955.0,1014.45,743.1
2018,8,2,11,45,881.5,144.0,4.9,28.45,963.5,1025.88,749.48
2018,8,2,12,0,886.0,143.0,4.9,28.7,972.0,1034.09,753.86
2018,8,2,12,15,892.0,139.5,5.0,28.8,974.0,1037.97,756.83
2018,8,2,12,30,898.0,136.0,5.1,28.9,976.0,1038.49,757.73
2018,8,2,12,45,904.0,131.5,5.2,28.95,971.0,1034.58,755.97
2018,8,2,13,0,910.0,127.0,5.3,29.0,966.0,1027.19,752.03
2018,8,2,13,15,909.0,125.0,5.35,28.85,951.0,1012.07,743.3
2018,8,2,13,30,908.0,123.0,5.4,28.7,936.0,993.67,732.44
2018,8,2,13,45,907.0,120.0,5.5,28.55,915.0,971.03,719.09
2018,8,2,14,0,906.0,117.0,5.6,28.4,894.0,945.26,703.57
2018,8,2,14,15,902.5,113.5,5.65,28.05,865.5,913.76,684.28
2018,8,2,14,30,899.0,110.0,5.7,27.7,837.0,879.48,662.93
2018,8,2,14,45,894.0,106.5,5.7,27.3,802.5,841.38,638.55
2018,8,2,15,0,889.0,103.0,5.7,26.9,768.0,800.93,612.27
2018,8,2,15,15,877.0,100.5,5.7,26.9,726.5,754.18,580.19
2018,8,2,15,30,865.0,98.0,5.7,26.9,685.0,706.03,546.78
2018,8,2,15,45,853.0,94.5,5.7,25.6,640.5,655.74,512.71
2018,8,2,16,0,841.0,91.0,5.7,24.3,596.0,605.4,476.52
2018,8,2,16,15,824.0,87.5,5.65,23.65,548.0,550.48,434.21
2018,8,2,16,30,807.0,84.0,5.6,23.0,500.0,495.68,390.63
2018,8,2,16,45,779.5,80.5,5.6,22.35,448.0,436.53,342.32
2018,8,2,17,0,752.0,77.0,5.6,21.7,396.0,379.15,293.91
2018,8,2,17,15,710.0,73.5,5.5,20.95,343.0,318.86,242.1
2018,8,2,17,30,668.0,70.0,5.4,20.2,290.0,261.62,191.92
2018,8,2,17,45,608.0,64.5,5.35,19.45,238.5,203.25,141.32
2018,8,2,18,0,548.0,59.0,5.3,18.7,187.0,151.41,97.3
2018,8,2,18,15,459.0,51.0,5.15,18.05,140.0,100.57,58.11
2018,8,2,18,30,370.0,43.0,5.0,17.4,93.0,60.03,31.45
2018,8,2,18,45,244.5,30.0,4.85,16.8,57.5,24.75,13.12
2018,8,2,19,0,119.0,17.0,4.7,16.2,22.0,16.71,0.0
2018,8,2,19,15,59.5,8.5,4.6,15.9,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,5,15,15.5,5.0,2.45,12.6,5.5,4.91,0.0
2018,8,3,5,30,31.0,10.0,2.6,13.1,11.0,8.66,0.0
2018,8,3,5,45,67.0,27.0,2.8,13.55,35.0,23.7,11.93
2018,8,3,6,0,103.0,44.0,3.0,14.0,59.0,46.62,29.46
2018,8,3,6,15,139.5,69.0,2.9,14.55,97.5,81.34,56.69
2018,8,3,6,30,176.0,94.0,2.8,15.1,136.0,120.77,88.83
2018,8,3,6,45,207.5,119.0,2.7,15.65,180.0,163.5,124.49
2018,8,3,7,0,239.0,144.0,2.6,16.2,224.0,209.96,163.26
2018,8,3,7,15,270.0,166.0,2.45,16.8,270.5,256.94,202.02
2018,8,3,7,30,301.0,188.0,2.3,17.4,317.0,307.21,242.7
2018,8,3,7,45,329.0,206.0,2.2,18.0,363.5,355.32,280.85
2018,8,3,8,0,357.0,224.0,2.1,18.6,410.0,405.97,319.99
2018,8,3,8,15,381.0,240.5,2.0,19.4,456.0,455.23,356.7
2018,8,3,8,30,405.0,257.0,1.9,20.2,502.0,506.19,393.54
2018,8,3,8,45,426.0,270.0,1.85,21.0,545.0,553.16,426.54
2018,8,3,9,0,447.0,283.0,1.8,21.8,588.0,604.53,461.67
2018,8,3,9,15,499.5,276.0,1.8,22.8,636.0,657.06,497.5
2018,8,3,9,30,552.0,269.0,1.8,23.8,684.0,712.25,534.24
2018,8,3,9,45,614.5,249.5,1.85,24.85,731.5,766.49,570.11
2018,8,3,10,0,677.0,230.0,1.9,25.9,779.0,822.09,606.08
2018,8,3,10,15,688.5,232.0,1.95,26.75,807.5,855.8,625.99
2018,8,3,10,30,700.0,234.0,2.0,27.6,836.0,887.8,644.4
2018,8,3,10,45,709.0,235.0,2.05,28.5,858.0,914.56,658.86
2018,8,3,11,0,718.0,236.0,2.1,29.4,880.0,939.11,671.85
2018,8,3,11,15,723.0,237.0,2.15,30.1,894.5,957.43,681.36
2018,8,3,11,30,728.0,238.0,2.2,30.8,909.0,973.13,689.29
2018,8,3,11,45,731.5,238.5,2.25,31.5,917.0,984.11,694.31
2018,8,3,12,0,735.0,239.0,2.3,32.2,925.0,992.25,697.67
2018,8,3,12,15,723.0,246.0,2.4,32.75,921.0,988.71,694.77
2018,8,3,12,30,711.0,253.0,2.5,33.3,917.0,982.26,690.24
2018,8,3,12,45,693.0,262.0,2.55,33.9,904.5,969.13,681.02
2018,8,3,13,0,675.0,271.0,2.6,34.5,892.0,953.47,670.0
2018,8,3,13,15,665.5,271.0,2.75,34.65,874.5,934.65,659.18
2018,8,3,13,30,656.0,271.0,2.9,34.8,857.0,913.54,646.78
2018,8,3,13,45,644.0,269.5,3.0,35.0,833.0,886.48,629.95
2018,8,3,14,0,632.0,268.0,3.1,35.2,809.0,857.58,611.81
2018,8,3,14,15,619.5,264.5,3.25,35.05,779.5,824.6,591.97
2018,8,3,14,30,607.0,261.0,3.4,34.9,750.0,790.23,570.83
2018,8,3,14,45,589.5,256.0,3.55,34.7,714.0,747.94,544.07
2018,8,3,15,0,572.0,251.0,3.7,34.5,678.0,706.3,517.17
2018,8,3,15,15,556.0,242.5,3.7,34.5,638.5,661.91,487.03
2018,8,3,15,30,540.0,234.0,3.7,34.5,599.0,617.33,456.25
2018,8,3,15,45,519.5,224.5,3.95,33.5,556.0,568.85,424.4
2018,8,3,16,0,499.0,215.0,4.2,32.5,513.0,521.06,391.89
2018,8,3,16,15,475.5,201.5,4.3,31.6,466.5,468.58,354.49
2018,8,3,16,30,452.0,188.0,4.4,30.7,420.0,417.59,317.06
2018,8,3,16,45,425.5,173.0,4.55,29.85,373.0,365.5,277.7
2018,8,3,17,0,399.0,158.0,4.7,29.0,326.0,315.69,238.97
2018,8,3,17,15,364.0,141.0,4.7,27.9,279.0,262.41,196.8
2018,8,3,17,30,329.0,124.0,4.7,26.8,232.0,214.25,157.9
2018,8,3,17,45,287.5,104.5,4.7,25.7,187.0,166.04,118.87
2018,8,3,18,0,246.0,85.0,4.7,24.6,142.0,122.57,83.96
2018,8,3,18,15,194.5,64.0,4.6,23.7,102.0,81.5,52.36
2018,8,3,18,30,143.0,43.0,4.5,22.8,62.0,46.72,27.24
2018,8,3,18,45,91.0,26.5,4.4,21.95,36.5,22.21,10.43
2018,8,3,19,0,39.0,10.0,4.3,21.1,11.0,9.83,0.0
2018,8,3,19,15,19.5,5.0,4.2,20.7,5.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.85,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,19.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,16.0,4.0,3.44,0.0
2018,8,4,5,30,22.0,7.0,1.7,16.4,8.0,6.88,0.0
2018,8,4,5,45,49.5,20.5,1.9,16.8,26.5,18.05,8.37
2018,8,4,6,0,77.0,34.0,2.1,17.2,45.0,35.96,21.23
2018,8,4,6,15,106.0,57.5,2.25,17.5,79.0,67.23,45.78
2018,8,4,6,30,135.0,81.0,2.4,17.8,113.0,101.38,73.53
2018,8,4,6,45,162.0,107.5,2.55,18.1,155.0,141.5,106.82
2018,8,4,7,0,189.0,134.0,2.7,18.4,197.0,184.95,142.93
2018,8,4,7,15,213.5,158.5,2.7,19.0,241.0,228.77,178.92
2018,8,4,7,30,238.0,183.0,2.7,19.6,285.0,276.7,217.59
2018,8,4,7,45,260.5,204.5,2.75,20.15,329.0,322.29,253.78
2018,8,4,8,0,283.0,226.0,2.8,20.7,373.0,370.0,290.87
2018,8,4,8,15,301.5,246.5,2.85,21.6,416.5,416.41,325.72
2018,8,4,8,30,320.0,267.0,2.9,22.5,460.0,464.17,360.7
2018,8,4,8,45,336.5,284.5,2.95,23.35,501.0,508.79,392.6
2018,8,4,9,0,353.0,302.0,3.0,24.2,542.0,554.18,424.33
2018,8,4,9,15,446.0,281.5,3.1,25.55,603.5,622.68,473.2
2018,8,4,9,30,539.0,261.0,3.2,26.9,665.0,693.91,522.71
2018,8,4,9,45,656.5,214.5,3.3,28.25,729.5,765.8,572.41
2018,8,4,10,0,774.0,168.0,3.4,29.6,794.0,839.18,619.52
2018,8,4,10,15,785.0,169.5,3.5,30.5,824.0,874.39,639.94
2018,8,4,10,30,796.0,171.0,3.6,31.4,854.0,907.59,659.05
2018,8,4,10,45,806.0,171.5,3.7,32.35,878.0,936.62,675.12
2018,8,4,11,0,816.0,172.0,3.8,33.3,902.0,963.19,689.48
2018,8,4,11,15,825.0,171.0,3.95,33.6,919.5,984.63,702.62
2018,8,4,11,30,834.0,170.0,4.1,33.9,937.0,1003.24,714.02
2018,8,4,11,45,842.0,168.0,4.25,34.25,947.5,1016.86,722.15
2018,8,4,12,0,850.0,166.0,4.4,34.6,958.0,1027.37,728.4
2018,8,4,12,15,855.5,163.0,4.55,34.55,960.0,1031.13,731.67
2018,8,4,12,30,861.0,160.0,4.7,34.5,962.0,1031.58,732.96
2018,8,4,12,45,880.0,147.5,4.85,34.45,961.0,1026.35,730.93
2018,8,4,13,0,899.0,135.0,5.0,34.4,960.0,1023.77,730.98
2018,8,4,13,15,850.5,157.5,5.15,34.3,928.0,993.33,713.14
2018,8,4,13,30,802.0,180.0,5.3,34.2,896.0,955.55,690.44
2018,8,4,13,45,772.0,190.0,5.45,34.05,865.0,920.84,669.63
2018,8,4,14,0,742.0,200.0,5.6,33.9,834.0,887.88,649.69
2018,8,4,14,15,778.5,175.0,5.7,33.6,820.0,870.48,640.23
2018,8,4,14,30,815.0,150.0,5.8,33.3,806.0,851.45,629.55
2018,8,4,14,45,822.5,140.5,5.85,33.0,777.5,819.62,609.77
2018,8,4,15,0,830.0,131.0,5.9,32.7,749.0,784.78,587.75
2018,8,4,15,15,818.5,127.5,5.9,32.7,708.5,739.14,557.0
2018,8,4,15,30,807.0,124.0,5.9,32.7,668.0,692.23,524.41
2018,8,4,15,45,781.0,124.0,5.95,31.75,621.0,638.42,487.05
2018,8,4,16,0,755.0,124.0,6.0,30.8,574.0,585.35,449.03
2018,8,4,16,15,711.0,125.5,5.9,30.1,520.5,524.32,403.09
2018,8,4,16,30,667.0,127.0,5.8,29.4,467.0,466.22,358.24
2018,8,4,16,45,619.0,124.0,5.75,28.7,413.5,405.2,310.21
2018,8,4,17,0,571.0,121.0,5.7,28.0,360.0,348.36,264.35
2018,8,4,17,15,520.5,113.0,5.55,27.0,308.5,289.03,216.04
2018,8,4,17,30,470.0,105.0,5.4,26.0,257.0,236.2,172.26
2018,8,4,17,45,405.0,92.5,5.2,25.0,207.0,181.11,127.2
2018,8,4,18,0,340.0,80.0,5.0,24.0,157.0,133.28,88.9
2018,8,4,18,15,274.5,63.0,4.9,23.1,115.0,88.62,54.9
2018,8,4,18,30,209.0,46.0,4.8,22.2,73.0,51.59,29.22
2018,8,4,18,45,135.0,29.5,4.65,21.25,44.0,23.03,10.49
2018,8,4,19,0,61.0,13.0,4.5,20.3,15.0,12.78,0.0
2018,8,4,19,15,30.5,6.5,4.5,19.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,14.0,4.5,3.1,13.65,5.0,4.42,0.0
2018,8,5,5,30,28.0,9.0,3.2,14.0,10.0,8.85,0.0
2018,8,5,5,45,65.0,26.5,3.3,14.35,34.0,22.94,11.99
2018,8,5,6,0,102.0,44.0,3.4,14.7,58.0,46.22,29.03
2018,8,5,6,15,143.5,68.5,3.35,15.25,97.0,81.01,56.02
2018,8,5,6,30,185.0,93.0,3.3,15.8,136.0,121.07,88.4
2018,8,5,6,45,223.5,116.5,3.2,16.4,181.5,164.53,124.43
2018,8,5,7,0,262.0,140.0,3.1,17.0,227.0,212.49,164.34
2018,8,5,7,15,297.0,160.5,3.05,17.6,274.5,260.67,204.28
2018,8,5,7,30,332.0,181.0,3.0,18.2,322.0,312.55,246.57
2018,8,5,7,45,363.5,196.5,2.95,18.8,369.0,361.43,285.75
2018,8,5,8,0,395.0,212.0,2.9,19.4,416.0,413.16,326.24
2018,8,5,8,15,418.5,226.5,2.9,20.15,461.5,462.03,363.4
2018,8,5,8,30,442.0,241.0,2.9,20.9,507.0,515.46,402.94
2018,8,5,8,45,462.0,253.5,2.9,21.65,550.0,563.36,437.38
2018,8,5,9,0,482.0,266.0,2.9,22.4,593.0,612.02,471.51
2018,8,5,9,15,526.5,263.0,2.95,23.2,640.0,663.9,507.93
2018,8,5,9,30,571.0,260.0,3.0,24.0,687.0,717.79,544.97
2018,8,5,9,45,621.5,246.5,3.05,24.85,731.5,768.97,579.57
2018,8,5,10,0,672.0,233.0,3.1,25.7,776.0,820.54,613.78
2018,8,5,10,15,678.0,239.0,3.15,26.35,803.5,853.32,633.9
2018,8,5,10,30,684.0,245.0,3.2,27.0,831.0,884.14,652.55
2018,8,5,10,45,685.5,251.0,3.3,27.7,851.0,908.65,666.9
2018,8,5,11,0,687.0,257.0,3.4,28.4,871.0,930.72,679.56
2018,8,5,11,15,687.0,261.0,3.45,28.9,883.5,946.78,688.48
2018,8,5,11,30,687.0,265.0,3.5,29.4,896.0,960.2,695.7
2018,8,5,11,45,684.5,269.0,3.55,29.95,902.0,968.43,699.4
2018,8,5,12,0,682.0,273.0,3.6,30.5,908.0,973.9,701.39
2018,8,5,12,15,711.5,255.0,3.6,30.95,917.0,986.15,708.13
2018,8,5,12,30,741.0,237.0,3.6,31.4,926.0,995.36,712.74
2018,8,5,12,45,742.5,230.5,3.6,31.9,916.0,985.46,705.05
2018,8,5,13,0,744.0,224.0,3.6,32.4,906.0,972.62,695.74
2018,8,5,13,15,767.0,208.5,3.65,32.55,901.0,968.3,693.35
2018,8,5,13,30,790.0,193.0,3.7,32.7,896.0,956.92,686.44
2018,8,5,13,45,787.0,189.5,3.7,32.85,875.0,933.82,671.75
2018,8,5,14,0,784.0,186.0,3.7,33.0,854.0,908.03,655.41
2018,8,5,14,15,774.0,183.5,3.8,32.9,824.0,877.18,636.9
2018,8,5,14,30,764.0,181.0,3.9,32.8,794.0,841.45,614.97
2018,8,5,14,45,751.0,178.5,4.0,32.65,758.5,801.46,590.05
2018,8,5,15,0,738.0,176.0,4.1,32.5,723.0,760.08,563.65
2018,8,5,15,15,722.0,171.5,4.1,32.5,682.0,713.3,531.53
2018,8,5,15,30,706.0,167.0,4.1,32.5,641.0,665.86,498.36
2018,8,5,15,45,685.0,161.5,4.25,31.85,595.5,613.78,462.76
2018,8,5,16,0,664.0,156.0,4.4,31.2,550.0,562.04,426.25
2018,8,5,16,15,634.5,150.5,4.45,30.6,501.0,506.21,385.28
2018,8,5,16,30,605.0,145.0,4.5,30.0,452.0,452.12,344.41
2018,8,5,16,45,568.0,137.0,4.55,29.35,401.0,392.76,298.57
2018,8,5,17,0,531.0,129.0,4.6,28.7,350.0,338.16,255.12
2018,8,5,17,15,481.0,119.5,4.6,27.7,299.0,281.11,209.28
2018,8,5,17,30,431.0,110.0,4.6,26.7,248.0,229.17,166.83
2018,8,5,17,45,368.5,95.5,4.55,25.7,198.5,175.0,122.98
2018,8,5,18,0,306.0,81.0,4.5,24.7,149.0,127.85,85.54
2018,8,5,18,15,237.0,62.0,4.5,23.7,106.5,82.99,51.75
2018,8,5,18,30,168.0,43.0,4.5,22.7,64.0,47.28,27.0
2018,8,5,18,45,101.0,26.0,4.45,21.75,37.0,21.75,8.87
2018,8,5,19,0,34.0,9.0,4.4,20.8,10.0,8.85,0.0
2018,8,5,19,15,17.0,4.5,4.4,20.25,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,18.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,13.85,3.5,2.95,0.0
2018,8,6,5,30,19.0,6.0,1.8,14.1,7.0,5.9,0.0
2018,8,6,5,45,45.0,19.5,2.0,14.35,24.5,16.95,7.13
2018,8,6,6,0,71.0,33.0,2.2,14.6,42.0,34.46,20.41
2018,8,6,6,15,100.0,55.0,2.2,14.9,74.5,63.94,43.74
2018,8,6,6,30,129.0,77.0,2.2,15.2,107.0,96.3,70.23
2018,8,6,6,45,157.0,102.5,2.15,15.55,148.0,135.32,102.82
2018,8,6,7,0,185.0,128.0,2.1,15.9,189.0,177.77,138.32
2018,8,6,7,15,210.0,154.0,2.1,16.45,234.5,222.93,175.71
2018,8,6,7,30,235.0,180.0,2.1,17.0,280.0,272.34,215.86
2018,8,6,7,45,258.0,203.5,2.05,17.55,325.5,319.95,253.72
2018,8,6,8,0,281.0,227.0,2.0,18.1,371.0,369.77,292.4
2018,8,6,8,15,300.5,247.5,2.0,19.0,415.5,416.68,327.56
2018,8,6,8,30,320.0,268.0,2.0,19.9,460.0,465.04,362.87
2018,8,6,8,45,337.0,285.5,2.0,20.75,501.5,510.02,394.82
2018,8,6,9,0,354.0,303.0,2.0,21.6,543.0,555.81,426.56
2018,8,6,9,15,368.0,318.5,2.05,22.75,581.0,597.98,454.6
2018,8,6,9,30,382.0,334.0,2.1,23.9,619.0,640.32,482.09
2018,8,6,9,45,393.0,346.0,2.1,25.05,651.5,676.62,504.5
2018,8,6,10,0,404.0,358.0,2.1,26.2,684.0,712.5,526.12
2018,8,6,10,15,413.0,367.0,2.15,27.15,710.5,742.94,544.38
2018,8,6,10,30,422.0,376.0,2.2,28.1,737.0,777.3,564.87
2018,8,6,10,45,428.0,383.5,2.3,29.1,757.5,801.71,578.77
2018,8,6,11,0,434.0,391.0,2.4,30.1,778.0,824.75,591.67
2018,8,6,11,15,440.0,395.0,2.5,30.9,793.0,842.75,601.76
2018,8,6,11,30,446.0,399.0,2.6,31.7,808.0,859.13,610.76
2018,8,6,11,45,449.0,401.0,2.7,32.5,815.5,868.77,615.4
2018,8,6,12,0,452.0,403.0,2.8,33.3,823.0,876.53,618.89
2018,8,6,12,15,519.0,362.5,2.9,34.0,844.5,902.97,637.0
2018,8,6,12,30,586.0,322.0,3.0,34.7,866.0,926.78,653.17
2018,8,6,12,45,672.5,268.0,3.15,35.35,887.0,954.39,672.82
2018,8,6,13,0,759.0,214.0,3.3,36.0,908.0,976.64,686.39
2018,8,6,13,15,753.0,213.0,3.4,36.15,892.0,959.11,675.78
2018,8,6,13,30,747.0,212.0,3.5,36.3,876.0,938.89,663.78
2018,8,6,13,45,737.5,211.0,3.6,36.45,852.5,912.88,648.05
2018,8,6,14,0,728.0,210.0,3.7,36.6,829.0,884.61,630.82
2018,8,6,14,15,717.0,207.5,3.8,36.45,799.5,851.42,611.04
2018,8,6,14,30,706.0,205.0,3.9,36.3,770.0,816.45,589.87
2018,8,6,14,45,691.0,202.0,4.0,36.1,734.5,776.14,564.38
2018,8,6,15,0,676.0,199.0,4.1,35.9,699.0,734.75,537.52
2018,8,6,15,15,660.0,193.0,4.1,35.9,658.5,688.77,506.31
2018,8,6,15,30,644.0,187.0,4.1,35.9,618.0,642.31,474.2
2018,8,6,15,45,617.5,182.5,4.2,35.15,572.5,590.31,439.0
2018,8,6,16,0,591.0,178.0,4.3,34.4,527.0,537.58,402.27
2018,8,6,16,15,550.5,173.0,4.3,33.6,476.5,479.81,360.6
2018,8,6,16,30,510.0,168.0,4.3,32.8,426.0,425.02,320.02
2018,8,6,16,45,464.5,159.5,4.25,32.05,375.0,367.86,276.62
2018,8,6,17,0,419.0,151.0,4.2,31.3,324.0,314.89,235.47
2018,8,6,17,15,368.0,136.5,4.2,30.1,273.5,258.75,191.7
2018,8,6,17,30,317.0,122.0,4.2,28.9,223.0,207.23,150.97
2018,8,6,17,45,258.0,101.5,4.2,27.65,174.0,155.0,109.86
2018,8,6,18,0,199.0,81.0,4.2,26.4,125.0,109.59,74.64
2018,8,6,18,15,151.0,58.0,4.2,25.4,86.5,70.08,44.55
2018,8,6,18,30,103.0,35.0,4.2,24.4,48.0,36.64,20.29
2018,8,6,18,45,61.5,20.0,4.25,23.35,27.0,16.94,4.89
2018,8,6,19,0,20.0,5.0,4.3,22.3,6.0,4.91,0.0
2018,8,6,19,15,10.0,2.5,4.3,21.75,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,21.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,15,12.5,3.5,2.95,14.0,4.0,0.0,0.0
2018,8,7,5,30,25.0,7.0,3.0,14.3,8.0,6.88,0.0
2018,8,7,5,45,60.5,21.5,3.05,14.55,28.5,18.53,7.93
2018,8,7,6,0,96.0,36.0,3.1,14.8,49.0,38.51,22.87
2018,8,7,6,15,134.0,59.5,3.05,15.25,85.5,71.36,48.35
2018,8,7,6,30,172.0,83.0,3.0,15.7,122.0,109.13,78.95
2018,8,7,6,45,207.0,106.5,2.95,16.1,165.5,150.85,113.75
2018,8,7,7,0,242.0,130.0,2.9,16.5,209.0,196.72,152.21
2018,8,7,7,15,273.0,152.0,2.9,17.25,255.5,243.73,191.25
2018,8,7,7,30,304.0,174.0,2.9,18.0,302.0,294.07,232.33
2018,8,7,7,45,332.0,193.0,2.85,18.75,349.0,343.24,271.62
2018,8,7,8,0,360.0,212.0,2.8,19.5,396.0,394.98,311.95
2018,8,7,8,15,384.0,227.5,2.8,20.3,441.5,443.38,348.7
2018,8,7,8,30,408.0,243.0,2.8,21.1,487.0,493.47,385.79
2018,8,7,8,45,429.5,256.5,2.85,21.9,530.5,544.77,422.86
2018,8,7,9,0,451.0,270.0,2.9,22.7,574.0,594.07,457.61
2018,8,7,9,15,461.5,283.5,2.95,23.4,611.0,635.94,486.25
2018,8,7,9,30,472.0,297.0,3.0,24.1,648.0,677.42,514.04
2018,8,7,9,45,477.0,309.5,3.05,24.8,679.0,712.82,536.96
2018,8,7,10,0,482.0,322.0,3.1,25.5,710.0,747.09,558.72
2018,8,7,10,15,492.0,329.5,3.25,26.05,737.5,779.47,579.89
2018,8,7,10,30,502.0,337.0,3.4,26.6,765.0,810.71,600.07
2018,8,7,10,45,509.0,342.5,3.5,27.15,786.0,835.83,615.67
2018,8,7,11,0,516.0,348.0,3.6,27.7,807.0,859.33,630.13
2018,8,7,11,15,522.5,350.5,3.75,27.95,822.0,877.54,642.07
2018,8,7,11,30,529.0,353.0,3.9,28.2,837.0,893.86,652.78
2018,8,7,11,45,534.5,353.0,4.05,28.45,845.5,904.61,659.87
2018,8,7,12,0,540.0,353.0,4.2,28.7,854.0,913.22,665.6
2018,8,7,12,15,556.5,343.5,4.3,28.75,859.5,920.83,671.51
2018,8,7,12,30,573.0,334.0,4.4,28.8,865.0,926.08,675.92
2018,8,7,12,45,592.0,319.5,4.5,28.85,864.0,926.13,677.14
2018,8,7,13,0,611.0,305.0,4.6,28.9,863.0,924.06,676.97
2018,8,7,13,15,611.0,299.0,4.65,28.8,849.0,909.11,668.04
2018,8,7,13,30,611.0,293.0,4.7,28.7,835.0,891.77,657.56
2018,8,7,13,45,600.0,290.0,4.75,28.6,810.5,864.87,640.28
2018,8,7,14,0,589.0,287.0,4.8,28.5,786.0,835.48,621.21
2018,8,7,14,15,596.0,274.5,4.8,28.2,764.5,811.42,606.4
2018,8,7,14,30,603.0,262.0,4.8,27.9,743.0,784.96,589.72
2018,8,7,14,45,597.5,252.0,4.85,27.6,710.5,748.56,565.78
2018,8,7,15,0,592.0,242.0,4.9,27.3,678.0,710.73,540.44
2018,8,7,15,15,575.5,233.5,4.9,27.3,638.0,665.09,507.99
2018,8,7,15,30,559.0,225.0,4.9,27.3,598.0,619.25,474.88
2018,8,7,15,45,546.5,212.5,4.85,26.3,556.0,572.03,441.92
2018,8,7,16,0,534.0,200.0,4.8,25.3,514.0,524.72,407.93
2018,8,7,16,15,518.0,186.0,4.75,24.7,469.0,474.14,369.83
2018,8,7,16,30,502.0,172.0,4.7,24.1,424.0,424.23,331.21
2018,8,7,16,45,475.0,158.0,4.65,23.45,376.0,370.32,288.5
2018,8,7,17,0,448.0,144.0,4.6,22.8,328.0,318.69,246.5
2018,8,7,17,15,413.5,129.5,4.55,21.95,281.0,266.54,203.47
2018,8,7,17,30,379.0,115.0,4.5,21.1,234.0,217.92,162.63
2018,8,7,17,45,333.5,98.0,4.4,20.25,189.0,168.2,121.12
2018,8,7,18,0,288.0,81.0,4.3,19.4,144.0,123.64,84.5
2018,8,7,18,15,227.5,61.5,4.2,18.8,103.0,80.47,51.11
2018,8,7,18,30,167.0,42.0,4.1,18.2,62.0,44.46,25.37
2018,8,7,18,45,103.0,25.5,4.0,17.6,36.0,21.32,6.77
2018,8,7,19,0,39.0,9.0,3.9,17.0,10.0,8.85,0.0
2018,8,7,19,15,19.5,4.5,3.85,16.75,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,8,5,15,29.5,6.0,2.55,13.4,7.0,0.0,0.0
2018,8,8,5,30,59.0,12.0,2.7,13.9,14.0,11.8,0.0
2018,8,8,5,45,133.5,29.0,2.85,14.45,43.5,23.09,10.74
2018,8,8,6,0,208.0,46.0,3.0,15.0,73.0,52.88,30.96
2018,8,8,6,15,278.5,62.5,2.9,15.65,115.5,90.38,57.81
2018,8,8,6,30,349.0,79.0,2.8,16.3,158.0,136.08,93.63
2018,8,8,6,45,407.5,91.5,2.65,17.0,206.5,183.32,132.91
2018,8,8,7,0,466.0,104.0,2.5,17.7,255.0,237.08,178.24
2018,8,8,7,15,512.5,113.5,2.45,18.55,306.0,290.08,223.04
2018,8,8,7,30,559.0,123.0,2.4,19.4,357.0,347.76,270.73
2018,8,8,7,45,596.0,129.0,2.35,20.25,407.5,403.63,315.87
2018,8,8,8,0,633.0,135.0,2.3,21.1,458.0,461.13,360.85
2018,8,8,8,15,661.0,140.0,2.25,22.0,506.5,515.33,401.79
2018,8,8,8,30,689.0,145.0,2.2,22.9,555.0,571.03,442.38
2018,8,8,8,45,712.0,148.5,2.15,23.8,601.0,623.12,478.94
2018,8,8,9,0,735.0,152.0,2.1,24.7,647.0,675.6,514.51
2018,8,8,9,15,720.0,171.0,2.1,25.45,680.5,715.89,540.23
2018,8,8,9,30,705.0,190.0,2.1,26.2,714.0,752.99,563.06
2018,8,8,9,45,675.5,216.5,2.15,26.95,737.5,782.62,580.19
2018,8,8,10,0,646.0,243.0,2.2,27.7,761.0,807.99,594.12
2018,8,8,10,15,661.0,244.5,2.25,28.4,791.0,843.46,615.97
2018,8,8,10,30,676.0,246.0,2.3,29.1,821.0,877.49,636.45
2018,8,8,10,45,689.5,245.5,2.35,29.8,845.0,906.42,653.36
2018,8,8,11,0,703.0,245.0,2.4,30.5,869.0,933.37,668.43
2018,8,8,11,15,713.0,243.5,2.5,31.05,885.5,953.73,680.09
2018,8,8,11,30,723.0,242.0,2.6,31.6,902.0,971.61,690.24
2018,8,8,11,45,733.0,239.0,2.7,32.15,912.5,985.31,697.8
2018,8,8,12,0,743.0,236.0,2.8,32.7,923.0,996.23,703.69
2018,8,8,12,15,738.0,238.5,2.9,33.0,921.0,994.99,702.75
2018,8,8,12,30,733.0,241.0,3.0,33.3,919.0,990.79,700.13
2018,8,8,12,45,723.5,245.0,3.15,33.6,909.0,980.79,694.32
2018,8,8,13,0,714.0,249.0,3.3,33.9,899.0,968.05,686.82
2018,8,8,13,15,713.5,244.0,3.4,33.95,884.5,952.19,677.72
2018,8,8,13,30,713.0,239.0,3.5,34.0,870.0,933.62,666.9
2018,8,8,13,45,710.5,233.5,3.6,34.1,848.5,910.03,652.7
2018,8,8,14,0,708.0,228.0,3.7,34.2,827.0,883.97,636.85
2018,8,8,14,15,702.0,222.0,3.8,34.05,798.5,852.0,617.65
2018,8,8,14,30,696.0,216.0,3.9,33.9,770.0,818.0,596.55
2018,8,8,14,45,688.0,209.0,3.95,33.75,736.0,779.52,571.78
2018,8,8,15,0,680.0,202.0,4.0,33.6,702.0,739.49,545.54
2018,8,8,15,15,663.5,196.0,4.0,33.6,661.0,692.89,513.65
2018,8,8,15,30,647.0,190.0,4.0,33.6,620.0,645.84,480.88
2018,8,8,15,45,631.5,181.0,4.2,32.7,576.5,596.25,447.8
2018,8,8,16,0,616.0,172.0,4.4,31.8,533.0,546.63,413.49
2018,8,8,16,15,595.5,162.5,4.45,30.95,486.5,494.0,375.39
2018,8,8,16,30,575.0,153.0,4.5,30.1,440.0,440.77,335.62
2018,8,8,16,45,545.0,142.0,4.55,29.25,390.5,384.73,292.48
2018,8,8,17,0,515.0,131.0,4.6,28.4,341.0,331.16,249.93
2018,8,8,17,15,474.0,118.5,4.5,27.25,291.0,275.18,204.75
2018,8,8,17,30,433.0,106.0,4.4,26.1,241.0,223.39,162.14
2018,8,8,17,45,380.5,91.0,4.35,24.95,193.5,171.1,119.39
2018,8,8,18,0,328.0,76.0,4.3,23.8,146.0,124.73,82.15
2018,8,8,18,15,260.0,58.5,4.2,22.8,104.5,80.5,48.96
2018,8,8,18,30,192.0,41.0,4.1,21.8,63.0,44.25,24.16
2018,8,8,18,45,118.0,25.0,4.0,20.85,36.5,19.59,4.24
2018,8,8,19,0,44.0,9.0,3.9,19.9,10.0,8.85,0.0
2018,8,8,19,15,22.0,4.5,3.85,19.4,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,2.4,13.1,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,2.6,13.6,11.0,9.83,0.0
2018,8,9,5,45,119.0,26.5,2.8,14.05,39.0,20.74,8.51
2018,8,9,6,0,190.0,43.0,3.0,14.5,67.0,48.86,28.32
2018,8,9,6,15,253.5,61.5,2.9,15.2,109.0,86.24,55.53
2018,8,9,6,30,317.0,80.0,2.8,15.9,151.0,131.12,90.94
2018,8,9,6,45,369.0,95.5,2.7,16.6,198.5,177.87,129.91
2018,8,9,7,0,421.0,111.0,2.6,17.3,246.0,230.47,174.3
2018,8,9,7,15,463.0,123.0,2.5,18.3,296.0,281.89,217.53
2018,8,9,7,30,505.0,135.0,2.4,19.3,346.0,337.56,263.25
2018,8,9,7,45,539.5,144.0,2.35,20.3,395.5,390.87,306.04
2018,8,9,8,0,574.0,153.0,2.3,21.3,445.0,447.06,349.67
2018,8,9,8,15,601.0,161.0,2.25,22.3,493.5,502.43,391.14
2018,8,9,8,30,628.0,169.0,2.2,23.3,542.0,557.72,431.12
2018,8,9,8,45,651.0,174.5,2.15,24.25,587.0,609.14,467.02
2018,8,9,9,0,674.0,180.0,2.1,25.2,632.0,661.1,502.08
2018,8,9,9,15,684.0,188.0,2.05,26.2,671.0,706.21,530.92
2018,8,9,9,30,694.0,196.0,2.0,27.2,710.0,750.26,558.1
2018,8,9,9,45,698.0,204.5,1.9,28.25,742.5,788.64,580.04
2018,8,9,10,0,702.0,213.0,1.8,29.3,775.0,825.15,599.99
2018,8,9,10,15,714.5,215.0,1.85,30.2,804.5,860.48,620.13
2018,8,9,10,30,727.0,217.0,1.9,31.1,834.0,894.06,638.79
2018,8,9,10,45,737.5,217.0,1.9,32.0,857.0,921.77,653.01
2018,8,9,11,0,748.0,217.0,1.9,32.9,880.0,947.22,665.69
2018,8,9,11,15,756.5,217.0,1.95,33.75,897.0,968.3,676.26
2018,8,9,11,30,765.0,217.0,2.0,34.6,914.0,986.72,685.2
2018,8,9,11,45,772.0,215.0,2.05,35.5,923.0,998.77,690.12
2018,8,9,12,0,779.0,213.0,2.1,36.4,932.0,1007.87,693.36
2018,8,9,12,15,770.5,218.0,2.25,36.75,929.0,1005.81,692.58
2018,8,9,12,30,762.0,223.0,2.4,37.1,926.0,1000.66,690.04
2018,8,9,12,45,749.5,228.5,2.55,37.45,915.0,989.12,683.61
2018,8,9,13,0,737.0,234.0,2.7,37.8,904.0,974.77,675.47
2018,8,9,13,15,735.0,230.5,2.9,37.8,889.0,958.66,667.59
2018,8,9,13,30,733.0,227.0,3.1,37.8,874.0,939.79,657.85
2018,8,9,13,45,730.5,222.5,3.25,37.8,853.0,916.78,645.04
2018,8,9,14,0,728.0,218.0,3.4,37.8,832.0,891.23,630.51
2018,8,9,14,15,721.5,213.0,3.55,37.55,803.5,859.25,612.32
2018,8,9,14,30,715.0,208.0,3.7,37.3,775.0,825.22,592.53
2018,8,9,14,45,705.0,202.0,3.8,37.05,740.0,785.45,567.85
2018,8,9,15,0,695.0,196.0,3.9,36.8,705.0,744.23,541.62
2018,8,9,15,15,678.5,190.5,3.9,36.8,664.0,697.52,510.11
2018,8,9,15,30,662.0,185.0,3.9,36.8,623.0,650.32,477.69
2018,8,9,15,45,643.5,177.0,4.0,35.9,578.0,599.1,443.73
2018,8,9,16,0,625.0,169.0,4.1,35.0,533.0,548.1,408.76
