Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,8,0,776.0,50.0,4.2,19.6,315.0,395.32,313.13
2018,10,8,8,15,804.0,53.0,4.2,20.3,362.0,451.29,360.29
2018,10,8,8,30,832.0,56.0,4.2,21.0,409.0,508.2,406.5
2018,10,8,8,45,851.0,58.0,4.2,21.65,452.0,559.36,446.83
2018,10,8,9,0,870.0,60.0,4.2,22.3,495.0,609.95,485.39
2018,10,8,9,15,883.5,61.5,4.15,22.95,533.0,655.44,518.41
2018,10,8,9,30,897.0,63.0,4.1,23.6,571.0,699.32,547.84
2018,10,8,9,45,907.5,64.0,4.05,24.2,603.0,738.55,573.48
2018,10,8,10,0,918.0,65.0,4.0,24.8,635.0,775.46,597.08
2018,10,8,10,15,925.0,66.0,4.0,25.3,660.5,807.04,617.07
2018,10,8,10,30,932.0,67.0,4.0,25.8,686.0,835.68,634.86
2018,10,8,10,45,937.0,68.0,3.95,26.3,704.5,859.55,649.02
2018,10,8,11,0,942.0,69.0,3.9,26.8,723.0,880.09,660.86
2018,10,8,11,15,945.0,69.0,3.85,27.15,733.5,894.33,668.81
2018,10,8,11,30,948.0,69.0,3.8,27.5,744.0,904.97,674.43
2018,10,8,11,45,948.5,69.5,3.8,27.85,747.0,910.33,676.87
2018,10,8,12,0,949.0,70.0,3.8,28.2,750.0,911.97,676.97
2018,10,8,12,15,947.5,69.5,3.7,28.35,744.5,907.01,672.78
2018,10,8,12,30,946.0,69.0,3.6,28.5,739.0,898.36,666.28
2018,10,8,12,45,942.5,68.5,3.5,28.7,725.5,884.35,656.21
2018,10,8,13,0,939.0,68.0,3.4,28.9,712.0,866.82,643.93
2018,10,8,13,15,933.5,67.5,3.25,28.95,691.5,844.22,628.44
2018,10,8,13,30,928.0,67.0,3.1,29.0,671.0,818.4,610.85
2018,10,8,13,45,919.5,66.0,2.95,29.05,643.0,786.63,589.25
2018,10,8,14,0,911.0,65.0,2.8,29.1,615.0,752.12,565.76
2018,10,8,14,15,899.5,63.5,2.75,29.1,580.5,712.38,539.18
2018,10,8,14,30,888.0,62.0,2.7,29.1,546.0,670.54,510.9
2018,10,8,14,45,871.5,60.5,2.6,29.05,506.0,623.66,477.62
2018,10,8,15,0,855.0,59.0,2.5,29.0,466.0,575.59,441.63
2018,10,8,15,15,832.5,57.0,2.5,29.0,421.5,522.77,401.43
2018,10,8,15,30,810.0,55.0,2.5,29.0,377.0,469.92,359.94
2018,10,8,15,45,776.5,52.5,2.1,28.5,329.0,411.83,313.01
2018,10,8,16,0,743.0,50.0,1.7,28.0,281.0,356.79,267.05
2018,10,8,16,15,693.0,46.0,1.45,27.25,232.0,294.9,215.42
2018,10,8,16,30,643.0,42.0,1.2,26.5,183.0,237.27,166.12
2018,10,8,16,45,562.0,36.5,1.0,25.7,136.5,175.41,114.45
2018,10,8,17,0,481.0,31.0,0.8,24.9,90.0,122.11,70.47
2018,10,8,17,15,322.5,22.5,0.9,24.05,54.0,64.67,21.66
2018,10,8,17,30,164.0,14.0,1.0,23.2,18.0,24.18,0.0
2018,10,8,17,45,82.0,7.0,1.1,22.35,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,6,15,124.5,10.5,1.05,13.9,17.5,15.83,0.0
2018,10,9,6,30,249.0,21.0,1.1,14.6,35.0,47.25,0.0
2018,10,9,6,45,352.5,30.5,1.1,15.3,72.0,91.64,51.91
2018,10,9,7,0,456.0,40.0,1.1,16.0,109.0,144.87,96.23
2018,10,9,7,15,547.5,45.5,1.0,16.65,159.0,202.11,144.89
2018,10,9,7,30,639.0,51.0,0.9,17.3,209.0,268.35,201.22
2018,10,9,7,45,691.5,54.0,0.8,17.95,258.5,326.68,251.15
2018,10,9,8,0,744.0,57.0,0.7,18.6,308.0,389.26,302.61
2018,10,9,8,15,774.5,59.5,0.6,19.3,354.5,444.5,346.41
2018,10,9,8,30,805.0,62.0,0.5,20.0,401.0,500.95,388.99
2018,10,9,8,45,827.5,64.5,0.45,20.7,445.0,551.3,425.64
2018,10,9,9,0,850.0,67.0,0.4,21.4,489.0,603.5,461.98
2018,10,9,9,15,866.0,68.5,0.45,22.15,527.5,649.75,493.89
2018,10,9,9,30,882.0,70.0,0.5,22.9,566.0,694.62,522.25
2018,10,9,9,45,894.0,71.0,0.55,23.6,598.5,734.34,546.71
2018,10,9,10,0,906.0,72.0,0.6,24.3,631.0,771.87,569.42
2018,10,9,10,15,914.0,73.0,0.8,25.1,656.5,803.83,590.35
2018,10,9,10,30,922.0,74.0,1.0,25.9,682.0,832.93,609.27
2018,10,9,10,45,928.0,74.5,1.15,26.65,701.0,856.78,624.05
2018,10,9,11,0,934.0,75.0,1.3,27.4,720.0,877.37,636.71
2018,10,9,11,15,938.0,75.5,1.5,27.8,731.5,892.85,647.58
2018,10,9,11,30,942.0,76.0,1.7,28.2,743.0,904.78,656.18
2018,10,9,11,45,897.0,94.5,1.85,28.6,731.5,890.47,647.23
2018,10,9,12,0,852.0,113.0,2.0,29.0,720.0,877.44,639.33
2018,10,9,12,15,864.0,108.0,2.2,29.15,719.5,874.22,638.9
2018,10,9,12,30,876.0,103.0,2.4,29.3,719.0,872.81,639.54
2018,10,9,12,45,829.0,118.5,2.6,29.4,693.0,845.19,622.83
2018,10,9,13,0,782.0,134.0,2.8,29.5,667.0,810.1,601.01
2018,10,9,13,15,780.5,130.0,3.05,29.45,648.0,789.59,589.47
2018,10,9,13,30,779.0,126.0,3.3,29.4,629.0,766.21,575.62
2018,10,9,13,45,826.0,104.5,3.55,29.3,617.5,758.34,572.51
2018,10,9,14,0,873.0,83.0,3.8,29.2,606.0,740.86,562.52
2018,10,9,14,15,821.5,91.0,4.0,28.85,560.5,688.07,527.62
2018,10,9,14,30,770.0,99.0,4.2,28.5,515.0,632.23,488.72
2018,10,9,14,45,784.5,87.0,4.45,28.15,483.0,597.73,464.64
2018,10,9,15,0,799.0,75.0,4.7,27.8,451.0,559.7,437.06
2018,10,9,15,15,786.5,70.0,4.7,27.8,410.0,511.24,398.98
2018,10,9,15,30,774.0,65.0,4.7,27.8,369.0,461.94,359.12
2018,10,9,15,45,736.0,61.5,4.9,26.4,320.5,402.28,312.12
2018,10,9,16,0,698.0,58.0,5.1,25.0,272.0,344.87,264.89
2018,10,9,16,15,622.5,55.0,5.05,24.05,220.5,278.39,208.81
2018,10,9,16,30,547.0,52.0,5.0,23.1,169.0,218.45,157.37
2018,10,9,16,45,446.5,44.5,4.9,22.1,123.0,155.56,104.79
2018,10,9,17,0,346.0,37.0,4.8,21.1,77.0,103.6,62.27
2018,10,9,17,15,219.0,24.5,4.7,20.25,45.5,52.97,14.78
2018,10,9,17,30,92.0,12.0,4.6,19.4,14.0,17.35,0.0
2018,10,9,17,45,46.0,6.0,4.5,18.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.0,11.5,0.95,12.7,15.5,14.58,0.0
2018,10,10,6,30,152.0,23.0,1.1,13.2,31.0,38.95,0.0
2018,10,10,6,45,265.5,35.0,1.2,13.7,67.0,81.8,47.52
2018,10,10,7,0,379.0,47.0,1.3,14.2,103.0,134.9,91.46
2018,10,10,7,15,453.0,56.0,1.25,14.6,148.5,186.79,136.27
2018,10,10,7,30,527.0,65.0,1.2,15.0,194.0,246.38,187.85
2018,10,10,7,45,589.5,69.5,1.2,15.4,243.0,304.17,237.83
2018,10,10,8,0,652.0,74.0,1.2,15.8,292.0,367.42,291.09
2018,10,10,8,15,689.0,78.0,1.05,16.4,338.5,422.91,336.07
2018,10,10,8,30,726.0,82.0,0.9,17.0,385.0,480.43,380.62
2018,10,10,8,45,754.0,84.0,0.8,17.6,428.0,531.18,418.48
2018,10,10,9,0,782.0,86.0,0.7,18.2,471.0,583.39,455.74
2018,10,10,9,15,805.0,86.5,0.75,18.8,510.0,630.71,489.62
2018,10,10,9,30,828.0,87.0,0.8,19.4,549.0,677.31,521.53
2018,10,10,9,45,848.0,85.5,0.8,19.95,582.5,714.84,544.91
2018,10,10,10,0,868.0,84.0,0.8,20.5,616.0,754.17,569.23
2018,10,10,10,15,876.0,86.0,0.85,21.1,641.5,786.12,588.8
2018,10,10,10,30,884.0,88.0,0.9,21.7,667.0,815.35,606.49
2018,10,10,10,45,890.0,88.0,0.95,22.3,685.0,837.81,619.64
2018,10,10,11,0,896.0,88.0,1.0,22.9,703.0,857.15,630.81
2018,10,10,11,15,899.0,89.0,1.05,23.35,713.5,871.79,639.34
2018,10,10,11,30,902.0,90.0,1.1,23.8,724.0,883.01,645.8
2018,10,10,11,45,902.5,90.0,1.15,24.2,726.5,887.46,648.13
2018,10,10,12,0,903.0,90.0,1.2,24.6,729.0,888.37,648.38
2018,10,10,12,15,899.5,90.0,1.3,24.75,722.5,882.28,645.57
2018,10,10,12,30,896.0,90.0,1.4,24.9,716.0,872.7,640.59
2018,10,10,12,45,891.0,90.0,1.5,25.05,702.5,858.44,632.58
2018,10,10,13,0,886.0,90.0,1.6,25.2,689.0,840.9,622.42
2018,10,10,13,15,879.5,89.0,1.75,25.2,668.5,817.85,609.38
2018,10,10,13,30,873.0,88.0,1.9,25.2,648.0,791.83,594.13
2018,10,10,13,45,863.0,86.5,2.0,25.2,619.5,759.75,574.07
2018,10,10,14,0,853.0,85.0,2.1,25.2,591.0,725.22,552.07
2018,10,10,14,15,839.0,83.5,2.3,25.05,557.0,689.04,529.46
2018,10,10,14,30,825.0,82.0,2.5,24.9,523.0,647.44,501.92
2018,10,10,14,45,805.0,79.5,2.65,24.7,483.0,599.46,467.44
2018,10,10,15,0,785.0,77.0,2.8,24.5,443.0,550.75,431.27
2018,10,10,15,15,758.5,74.0,2.8,24.5,398.5,497.56,389.78
2018,10,10,15,30,732.0,71.0,2.8,24.5,354.0,444.86,347.46
2018,10,10,15,45,693.0,67.0,3.15,23.65,307.0,386.36,300.95
2018,10,10,16,0,654.0,63.0,3.5,22.8,260.0,331.08,255.03
2018,10,10,16,15,594.5,58.0,3.6,22.0,212.5,269.87,202.98
2018,10,10,16,30,535.0,53.0,3.7,21.2,165.0,214.11,154.5
2018,10,10,16,45,426.0,45.0,3.8,20.45,119.0,149.8,100.97
2018,10,10,17,0,317.0,37.0,3.9,19.7,73.0,97.39,58.27
2018,10,10,17,15,192.0,23.5,4.05,18.95,42.0,47.42,8.09
2018,10,10,17,30,67.0,10.0,4.2,18.2,11.0,13.66,0.0
2018,10,10,17,45,33.5,5.0,4.3,17.45,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,53.0,9.5,1.15,12.1,12.0,11.57,0.0
2018,10,11,6,30,106.0,19.0,1.3,12.8,24.0,30.14,0.0
2018,10,11,6,45,223.0,34.0,1.5,13.45,61.0,73.94,42.58
2018,10,11,7,0,340.0,49.0,1.7,14.1,98.0,127.58,86.81
2018,10,11,7,15,424.0,58.0,1.7,14.65,143.5,180.32,131.8
2018,10,11,7,30,508.0,67.0,1.7,15.2,189.0,241.42,184.35
2018,10,11,7,45,536.0,76.5,1.75,15.8,230.5,290.33,227.74
2018,10,11,8,0,564.0,86.0,1.8,16.4,272.0,341.27,271.55
2018,10,11,8,15,408.0,121.5,1.65,17.0,266.5,331.25,265.49
2018,10,11,8,30,252.0,157.0,1.5,17.6,261.0,302.09,242.16
2018,10,11,8,45,430.0,142.0,1.35,18.15,342.5,405.27,324.13
2018,10,11,9,0,608.0,127.0,1.2,18.7,424.0,520.6,411.7
2018,10,11,9,15,698.0,112.5,1.0,19.4,479.5,588.91,460.05
2018,10,11,9,30,788.0,98.0,0.8,20.1,535.0,659.79,508.33
2018,10,11,9,45,800.5,99.5,0.6,20.75,565.5,697.45,529.0
2018,10,11,10,0,813.0,101.0,0.4,21.4,596.0,733.2,547.54
2018,10,11,10,15,838.5,97.0,0.5,21.95,626.0,770.88,571.74
2018,10,11,10,30,864.0,93.0,0.6,22.5,656.0,802.36,591.67
2018,10,11,10,45,870.5,94.0,0.65,23.05,674.5,825.87,605.54
2018,10,11,11,0,877.0,95.0,0.7,23.6,693.0,846.34,617.53
2018,10,11,11,15,882.0,95.0,0.85,23.9,704.0,861.27,628.31
2018,10,11,11,30,887.0,95.0,1.0,24.2,715.0,872.88,637.02
2018,10,11,11,45,888.5,94.5,1.1,24.55,717.5,877.51,640.39
2018,10,11,12,0,890.0,94.0,1.2,24.9,720.0,878.67,641.65
2018,10,11,12,15,890.5,93.5,1.3,25.1,715.5,875.46,640.57
2018,10,11,12,30,891.0,93.0,1.4,25.3,711.0,868.77,637.3
2018,10,11,12,45,889.0,92.0,1.5,25.5,698.5,855.96,630.08
2018,10,11,13,0,887.0,91.0,1.6,25.7,686.0,839.79,620.69
2018,10,11,13,15,881.0,89.5,1.7,25.75,665.0,816.55,606.92
2018,10,11,13,30,875.0,88.0,1.8,25.8,644.0,790.32,591.05
2018,10,11,13,45,867.0,85.5,1.85,25.85,616.5,758.6,570.86
2018,10,11,14,0,859.0,83.0,1.9,25.9,589.0,724.32,548.74
2018,10,11,14,15,845.0,82.0,2.0,25.85,555.0,685.12,523.45
2018,10,11,14,30,831.0,81.0,2.1,25.8,521.0,647.28,498.13
2018,10,11,14,45,812.5,78.0,2.2,25.75,481.0,599.51,463.75
2018,10,11,15,0,794.0,75.0,2.3,25.7,441.0,550.89,427.68
2018,10,11,15,15,767.5,72.0,2.3,25.7,396.5,497.4,386.38
2018,10,11,15,30,741.0,69.0,2.3,25.7,352.0,444.39,344.19
2018,10,11,15,45,701.5,65.0,2.25,25.25,304.5,385.39,296.63
2018,10,11,16,0,662.0,61.0,2.2,24.8,257.0,329.63,250.11
2018,10,11,16,15,602.0,56.0,1.95,23.9,209.0,268.08,198.36
2018,10,11,16,30,542.0,51.0,1.7,23.0,161.0,212.04,150.28
2018,10,11,16,45,425.5,43.0,1.45,22.05,114.5,146.1,96.56
2018,10,11,17,0,309.0,35.0,1.2,21.1,68.0,92.95,54.01
2018,10,11,17,15,184.5,21.5,1.35,20.45,38.5,43.89,0.61
2018,10,11,17,30,60.0,8.0,1.5,19.8,9.0,11.11,0.0
2018,10,11,17,45,30.0,4.0,1.65,19.15,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.05,13.2,13.0,8.85,0.0
2018,10,12,6,30,167.0,18.0,1.1,13.8,26.0,34.95,0.0
2018,10,12,6,45,302.5,29.5,1.2,14.4,64.5,81.58,44.33
2018,10,12,7,0,438.0,41.0,1.3,15.0,103.0,140.05,92.62
2018,10,12,7,15,517.5,48.0,1.4,15.7,149.5,194.17,139.33
2018,10,12,7,30,597.0,55.0,1.5,16.4,196.0,256.49,193.34
2018,10,12,7,45,648.5,59.5,1.65,17.15,244.5,313.38,243.15
2018,10,12,8,0,700.0,64.0,1.8,17.9,293.0,373.77,294.59
2018,10,12,8,15,735.5,68.0,1.85,18.9,340.5,430.56,341.27
2018,10,12,8,30,771.0,72.0,1.9,19.9,388.0,489.13,387.58
2018,10,12,8,45,796.0,74.5,2.0,20.95,431.5,541.45,427.66
2018,10,12,9,0,821.0,77.0,2.1,22.0,475.0,593.82,466.41
2018,10,12,9,15,843.5,77.5,2.1,22.65,514.5,642.02,501.18
2018,10,12,9,30,866.0,78.0,2.1,23.3,554.0,686.08,531.07
2018,10,12,9,45,885.5,77.0,2.1,23.9,588.5,728.15,558.17
2018,10,12,10,0,905.0,76.0,2.1,24.5,623.0,768.5,583.62
2018,10,12,10,15,913.5,77.0,2.25,25.2,648.5,800.53,603.9
2018,10,12,10,30,922.0,78.0,2.4,25.9,674.0,829.73,622.17
2018,10,12,10,45,928.0,79.5,2.55,26.65,693.5,854.43,637.2
2018,10,12,11,0,934.0,81.0,2.7,27.4,713.0,875.87,650.03
2018,10,12,11,15,937.0,81.0,2.85,27.8,723.5,889.69,658.7
2018,10,12,11,30,940.0,81.0,3.0,28.2,734.0,899.95,665.14
2018,10,12,11,45,942.0,81.0,3.1,28.6,737.0,905.73,668.37
2018,10,12,12,0,944.0,81.0,3.2,29.0,740.0,907.83,669.3
2018,10,12,12,15,942.5,81.0,3.25,29.25,734.5,903.22,666.0
2018,10,12,12,30,941.0,81.0,3.3,29.5,729.0,894.95,660.43
2018,10,12,12,45,938.0,80.5,3.35,29.7,716.0,881.24,651.5
2018,10,12,13,0,935.0,80.0,3.4,29.9,703.0,864.03,640.33
2018,10,12,13,15,929.5,79.0,3.45,29.95,682.0,840.83,625.57
2018,10,12,13,30,924.0,78.0,3.5,30.0,661.0,814.45,608.66
2018,10,12,13,45,914.0,77.0,3.5,30.05,632.5,781.61,587.03
2018,10,12,14,0,904.0,76.0,3.5,30.1,604.0,746.16,563.49
2018,10,12,14,15,891.5,74.0,3.5,30.0,568.5,705.45,536.41
2018,10,12,14,30,879.0,72.0,3.5,29.9,533.0,662.75,507.47
2018,10,12,14,45,860.5,70.5,3.5,29.8,492.5,615.15,472.61
2018,10,12,15,0,842.0,69.0,3.5,29.7,452.0,569.04,437.83
2018,10,12,15,15,816.5,66.0,3.5,29.7,406.5,514.08,395.41
2018,10,12,15,30,791.0,63.0,3.5,29.7,361.0,459.4,351.96
2018,10,12,15,45,755.0,59.0,3.15,28.85,312.5,399.67,303.97
2018,10,12,16,0,719.0,55.0,2.8,28.0,264.0,341.98,256.05
2018,10,12,16,15,664.0,50.0,2.55,26.65,215.0,279.34,203.8
2018,10,12,16,30,609.0,45.0,2.3,25.3,166.0,221.53,154.35
2018,10,12,16,45,498.5,38.5,2.0,23.95,119.0,156.01,100.73
2018,10,12,17,0,388.0,32.0,1.7,22.6,72.0,101.8,56.51
2018,10,12,17,15,233.5,20.0,1.85,21.85,40.5,46.64,0.0
2018,10,12,17,30,79.0,8.0,2.0,21.1,9.0,11.9,0.0
2018,10,12,17,45,39.5,4.0,2.2,20.35,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,6,15,110.0,9.5,1.45,12.05,14.0,9.34,0.0
2018,10,13,6,30,220.0,19.0,1.6,12.8,28.0,39.22,0.0
2018,10,13,6,45,351.0,27.5,1.8,13.6,65.5,86.45,45.27
2018,10,13,7,0,482.0,36.0,2.0,14.4,103.0,143.32,93.64
2018,10,13,7,15,558.5,43.5,2.1,15.15,151.0,199.33,142.6
2018,10,13,7,30,635.0,51.0,2.2,15.9,199.0,262.48,198.02
2018,10,13,7,45,701.0,53.0,2.35,16.6,251.0,324.0,252.07
2018,10,13,8,0,767.0,55.0,2.5,17.3,303.0,391.06,309.45
2018,10,13,8,15,798.0,58.0,2.45,18.3,350.5,447.71,356.53
2018,10,13,8,30,829.0,61.0,2.4,19.3,398.0,503.46,401.06
2018,10,13,8,45,851.0,63.5,2.4,20.3,442.0,556.2,441.63
2018,10,13,9,0,873.0,66.0,2.4,21.3,486.0,608.6,480.39
2018,10,13,9,15,887.5,68.5,2.4,22.05,524.5,655.46,514.15
2018,10,13,9,30,902.0,71.0,2.4,22.8,563.0,700.75,544.4
2018,10,13,9,45,911.0,72.5,2.35,23.55,594.5,739.13,568.33
2018,10,13,10,0,920.0,74.0,2.3,24.3,626.0,775.06,590.13
2018,10,13,10,15,927.5,75.0,2.3,25.0,651.5,806.62,609.04
2018,10,13,10,30,935.0,76.0,2.3,25.7,677.0,835.25,625.78
2018,10,13,10,45,940.0,76.5,2.3,26.4,695.0,858.17,638.55
2018,10,13,11,0,945.0,77.0,2.3,27.1,713.0,877.75,649.08
2018,10,13,11,15,947.5,78.0,2.35,27.5,723.5,892.33,657.54
2018,10,13,11,30,950.0,79.0,2.4,27.9,734.0,903.3,663.74
2018,10,13,11,45,951.0,79.0,2.45,28.3,736.5,908.19,666.07
2018,10,13,12,0,952.0,79.0,2.5,28.7,739.0,909.36,666.15
2018,10,13,12,15,951.0,78.0,2.6,28.85,733.0,903.97,663.14
2018,10,13,12,30,950.0,77.0,2.7,29.0,727.0,894.89,657.83
2018,10,13,12,45,946.5,76.5,2.75,29.15,713.5,880.63,648.82
2018,10,13,13,0,943.0,76.0,2.8,29.3,700.0,862.85,637.58
2018,10,13,13,15,937.0,75.0,2.9,29.3,678.5,839.08,623.07
2018,10,13,13,30,931.0,74.0,3.0,29.3,657.0,812.12,606.35
2018,10,13,13,45,921.5,73.0,3.05,29.25,628.5,779.48,585.47
2018,10,13,14,0,912.0,72.0,3.1,29.2,600.0,744.19,562.59
2018,10,13,14,15,899.0,70.5,3.2,29.05,564.5,703.46,536.06
2018,10,13,14,30,886.0,69.0,3.3,28.9,529.0,660.76,507.51
2018,10,13,14,45,867.5,67.5,3.4,28.7,488.5,612.95,472.87
2018,10,13,15,0,849.0,66.0,3.5,28.5,448.0,564.15,436.41
2018,10,13,15,15,823.5,63.0,3.5,28.5,402.5,511.45,395.27
2018,10,13,15,30,798.0,60.0,3.5,28.5,357.0,456.57,351.31
2018,10,13,15,45,761.0,56.5,3.6,27.5,308.5,396.78,303.63
2018,10,13,16,0,724.0,53.0,3.7,26.5,260.0,339.11,255.75
2018,10,13,16,15,650.5,49.5,3.6,25.35,209.0,271.97,199.56
2018,10,13,16,30,577.0,46.0,3.5,24.2,158.0,212.44,148.72
2018,10,13,16,45,450.0,38.5,3.45,23.1,110.0,143.77,92.95
2018,10,13,17,0,323.0,31.0,3.4,22.0,62.0,89.08,48.69
2018,10,13,17,15,199.5,19.5,3.6,21.05,35.0,41.55,0.0
2018,10,13,17,30,76.0,8.0,3.8,20.1,8.0,11.53,0.0
2018,10,13,17,45,38.0,4.0,4.0,19.1,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,17.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,16.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,6,15,102.5,9.0,1.65,11.05,13.0,0.0,0.0
2018,10,14,6,30,205.0,18.0,1.9,11.7,26.0,36.52,0.0
2018,10,14,6,45,354.5,27.5,2.2,12.4,65.5,86.44,44.14
2018,10,14,7,0,504.0,37.0,2.5,13.1,105.0,148.11,96.88
2018,10,14,7,15,585.0,43.0,2.6,13.85,153.5,203.97,146.13
2018,10,14,7,30,666.0,49.0,2.7,14.6,202.0,269.02,203.62
2018,10,14,7,45,718.0,53.0,2.8,15.35,252.5,328.93,257.13
2018,10,14,8,0,770.0,57.0,2.9,16.1,303.0,392.95,312.63
2018,10,14,8,15,804.0,60.0,2.9,16.9,351.5,451.07,361.7
2018,10,14,8,30,838.0,63.0,2.9,17.7,400.0,510.65,410.09
2018,10,14,8,45,864.5,65.0,2.85,18.5,446.0,563.54,451.56
2018,10,14,9,0,891.0,67.0,2.8,19.3,492.0,618.55,493.02
2018,10,14,9,15,906.5,69.5,2.8,20.0,531.5,666.66,528.25
2018,10,14,9,30,922.0,72.0,2.8,20.7,571.0,713.22,560.02
2018,10,14,9,45,936.0,73.0,2.75,21.4,605.5,755.19,586.95
2018,10,14,10,0,950.0,74.0,2.7,22.1,640.0,794.95,611.82
2018,10,14,10,15,960.0,74.5,2.7,22.7,667.0,828.57,632.58
2018,10,14,10,30,970.0,75.0,2.7,23.3,694.0,859.28,651.15
2018,10,14,10,45,976.5,75.0,2.75,23.85,713.0,883.46,665.64
2018,10,14,11,0,983.0,75.0,2.8,24.4,732.0,904.21,677.84
2018,10,14,11,15,986.0,75.0,2.8,24.9,742.5,918.45,685.47
2018,10,14,11,30,989.0,75.0,2.8,25.4,753.0,928.96,690.72
2018,10,14,11,45,990.5,75.0,2.8,25.85,755.5,934.37,692.85
2018,10,14,12,0,992.0,75.0,2.8,26.3,758.0,935.93,692.6
2018,10,14,12,15,990.5,74.5,2.75,26.65,752.0,930.48,687.76
2018,10,14,12,30,989.0,74.0,2.7,27.0,746.0,921.19,680.59
2018,10,14,12,45,986.0,73.5,2.7,27.3,732.0,906.87,670.78
2018,10,14,13,0,983.0,73.0,2.7,27.6,718.0,888.87,658.67
2018,10,14,13,15,977.0,72.5,2.7,27.7,696.5,864.89,643.19
2018,10,14,13,30,971.0,72.0,2.7,27.8,675.0,837.58,625.51
2018,10,14,13,45,962.5,70.5,2.7,27.95,645.5,804.09,603.49
2018,10,14,14,0,954.0,69.0,2.7,28.1,616.0,767.75,579.42
2018,10,14,14,15,941.5,67.5,2.75,28.1,580.0,726.02,552.0
2018,10,14,14,30,929.0,66.0,2.8,28.1,544.0,682.15,522.54
2018,10,14,14,45,911.5,64.0,2.8,28.05,502.0,632.78,486.45
2018,10,14,15,0,894.0,62.0,2.8,28.0,460.0,582.22,448.47
2018,10,14,15,15,869.0,59.5,2.8,28.0,413.5,526.27,405.24
2018,10,14,15,30,844.0,57.0,2.8,28.0,367.0,470.46,360.71
2018,10,14,15,45,811.0,54.0,2.25,27.2,318.0,412.71,313.21
2018,10,14,16,0,778.0,51.0,1.7,26.4,269.0,354.71,264.07
2018,10,14,16,15,724.5,46.0,1.6,25.0,218.5,289.9,210.03
2018,10,14,16,30,671.0,41.0,1.5,23.6,168.0,229.69,158.36
2018,10,14,16,45,558.0,35.0,1.45,22.2,119.0,160.76,101.81
2018,10,14,17,0,445.0,29.0,1.4,20.8,70.0,103.85,53.73
2018,10,14,17,15,262.0,18.0,1.55,20.2,38.5,45.36,0.0
2018,10,14,17,30,79.0,7.0,1.7,19.6,7.0,6.88,0.0
2018,10,14,17,45,39.5,3.5,1.9,19.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,6,15,122.0,8.5,1.7,10.8,13.0,0.0,0.0
2018,10,15,6,30,244.0,17.0,1.8,11.6,26.0,38.75,0.0
2018,10,15,6,45,400.5,25.5,1.9,12.45,66.5,89.21,42.9
2018,10,15,7,0,557.0,34.0,2.0,13.3,107.0,154.03,99.14
2018,10,15,7,15,633.5,39.0,2.1,14.05,156.0,211.37,150.03
2018,10,15,7,30,710.0,44.0,2.2,14.8,205.0,276.3,207.69
2018,10,15,7,45,756.5,47.5,2.35,15.55,255.0,335.71,261.06
2018,10,15,8,0,803.0,51.0,2.5,16.3,305.0,398.61,315.81
2018,10,15,8,15,834.0,53.5,2.35,17.25,353.0,454.34,362.46
2018,10,15,8,30,865.0,56.0,2.2,18.2,401.0,512.75,409.03
2018,10,15,8,45,886.5,58.5,2.05,19.1,445.5,566.56,450.08
2018,10,15,9,0,908.0,61.0,1.9,20.0,490.0,619.9,488.86
2018,10,15,9,15,922.0,63.0,1.8,20.85,529.0,667.04,521.79
2018,10,15,9,30,936.0,65.0,1.7,21.7,568.0,712.46,550.73
2018,10,15,9,45,945.0,67.0,1.6,22.5,600.5,752.34,574.56
2018,10,15,10,0,954.0,69.0,1.5,23.3,633.0,789.66,596.02
2018,10,15,10,15,962.0,69.5,1.4,23.85,659.0,821.74,614.0
2018,10,15,10,30,970.0,70.0,1.3,24.4,685.0,850.8,629.61
2018,10,15,10,45,975.0,71.0,1.25,25.0,703.5,874.79,642.17
2018,10,15,11,0,980.0,72.0,1.2,25.6,722.0,895.32,652.4
2018,10,15,11,15,982.5,72.5,1.15,26.1,732.5,909.6,658.85
2018,10,15,11,30,985.0,73.0,1.1,26.6,743.0,920.14,663.02
2018,10,15,11,45,985.5,73.0,1.0,27.15,745.5,924.62,662.48
2018,10,15,12,0,986.0,73.0,0.9,27.7,748.0,925.26,659.64
2018,10,15,12,15,985.0,72.5,1.0,27.95,742.0,920.2,657.68
2018,10,15,12,30,984.0,72.0,1.1,28.2,736.0,911.33,653.4
2018,10,15,12,45,980.5,71.5,1.15,28.45,722.0,896.62,644.72
2018,10,15,13,0,977.0,71.0,1.2,28.7,708.0,878.26,633.82
2018,10,15,13,15,971.0,70.0,1.3,28.75,686.0,853.82,620.18
2018,10,15,13,30,965.0,69.0,1.4,28.8,664.0,826.07,604.25
2018,10,15,13,45,956.0,68.5,1.5,28.85,635.0,793.51,584.91
2018,10,15,14,0,947.0,68.0,1.6,28.9,606.0,758.15,563.39
2018,10,15,14,15,936.5,66.0,1.7,28.75,571.0,717.48,538.29
2018,10,15,14,30,926.0,64.0,1.8,28.6,536.0,674.56,510.8
2018,10,15,14,45,909.5,62.5,1.9,28.45,495.0,626.54,477.06
2018,10,15,15,0,893.0,61.0,2.0,28.3,454.0,577.26,441.18
2018,10,15,15,15,868.0,58.5,2.0,28.3,407.5,521.46,398.53
2018,10,15,15,30,843.0,56.0,2.0,28.3,361.0,465.81,354.56
2018,10,15,15,45,806.0,53.0,1.7,27.3,311.5,406.56,306.88
2018,10,15,16,0,769.0,50.0,1.4,26.3,262.0,347.47,257.74
2018,10,15,16,15,685.5,47.5,1.35,25.05,209.0,276.41,199.56
2018,10,15,16,30,602.0,45.0,1.3,23.8,156.0,213.06,146.58
2018,10,15,16,45,442.0,37.0,1.25,22.5,105.0,137.47,87.14
2018,10,15,17,0,282.0,29.0,1.2,21.2,54.0,78.67,40.03
2018,10,15,17,15,168.5,17.5,1.25,20.45,29.5,33.4,0.0
2018,10,15,17,30,55.0,6.0,1.3,19.7,5.0,0.0,0.0
2018,10,15,17,45,27.5,3.0,1.35,18.95,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,16,6,15,106.0,8.5,1.7,9.7,12.0,0.0,0.0
2018,10,16,6,30,212.0,17.0,1.9,10.5,24.0,35.53,0.0
2018,10,16,6,45,369.5,25.5,2.1,11.25,63.0,84.66,39.24
2018,10,16,7,0,527.0,34.0,2.3,12.0,102.0,146.96,94.69
2018,10,16,7,15,606.5,39.5,2.4,12.8,150.0,203.75,145.13
2018,10,16,7,30,686.0,45.0,2.5,13.6,198.0,268.48,202.73
2018,10,16,7,45,734.0,49.0,2.55,14.35,247.5,327.59,255.98
2018,10,16,8,0,782.0,53.0,2.6,15.1,297.0,390.37,310.8
2018,10,16,8,15,814.0,56.0,2.45,15.95,345.0,447.82,359.22
2018,10,16,8,30,846.0,59.0,2.3,16.8,393.0,504.38,404.93
2018,10,16,8,45,868.0,61.5,2.15,17.65,437.0,557.5,445.98
2018,10,16,9,0,890.0,64.0,2.0,18.5,481.0,610.23,484.89
2018,10,16,9,15,903.0,65.5,1.95,19.3,518.5,655.34,517.21
2018,10,16,9,30,916.0,67.0,1.9,20.1,556.0,698.72,546.0
2018,10,16,9,45,926.5,69.0,1.8,20.9,588.5,738.9,570.65
2018,10,16,10,0,937.0,71.0,1.7,21.7,621.0,776.67,593.0
2018,10,16,10,15,945.0,71.5,1.75,22.35,646.5,808.21,612.36
2018,10,16,10,30,953.0,72.0,1.8,23.0,672.0,836.78,629.6
2018,10,16,10,45,958.0,72.5,1.8,23.65,690.0,859.8,642.51
2018,10,16,11,0,963.0,73.0,1.8,24.3,708.0,879.41,653.15
2018,10,16,11,15,966.0,73.5,1.85,24.85,718.5,893.83,661.2
2018,10,16,11,30,969.0,74.0,1.9,25.4,729.0,904.6,666.96
2018,10,16,11,45,969.5,74.0,1.95,26.0,731.0,908.95,668.52
2018,10,16,12,0,970.0,74.0,2.0,26.6,733.0,909.53,667.79
2018,10,16,12,15,968.0,74.0,1.95,27.0,727.0,904.21,662.87
2018,10,16,12,30,966.0,74.0,1.9,27.4,721.0,895.15,655.72
2018,10,16,12,45,961.5,74.0,1.9,27.75,707.0,880.35,645.63
2018,10,16,13,0,957.0,74.0,1.9,28.1,693.0,862.02,633.37
2018,10,16,13,15,951.0,73.0,1.9,28.25,671.5,837.94,617.92
2018,10,16,13,30,945.0,72.0,1.9,28.4,650.0,810.64,600.38
2018,10,16,13,45,935.5,71.0,1.85,28.5,621.0,777.68,578.69
2018,10,16,14,0,926.0,70.0,1.8,28.6,592.0,742.02,555.13
2018,10,16,14,15,913.0,68.5,1.85,28.55,556.5,700.93,528.73
2018,10,16,14,30,900.0,67.0,1.9,28.5,521.0,657.85,499.83
2018,10,16,14,45,881.0,65.0,1.9,28.4,479.5,608.83,464.46
2018,10,16,15,0,862.0,63.0,1.9,28.3,438.0,558.84,427.34
2018,10,16,15,15,835.5,60.0,1.9,28.3,392.0,503.18,384.72
2018,10,16,15,30,809.0,57.0,1.9,28.3,346.0,449.76,342.3
2018,10,16,15,45,769.0,53.5,1.55,27.3,297.0,388.63,293.09
2018,10,16,16,0,729.0,50.0,1.2,26.3,248.0,329.94,244.21
2018,10,16,16,15,667.0,45.5,1.25,24.95,198.5,266.01,191.45
2018,10,16,16,30,605.0,41.0,1.3,23.6,149.0,207.65,141.93
2018,10,16,16,45,493.5,34.0,1.3,22.25,104.0,142.52,88.81
2018,10,16,17,0,382.0,27.0,1.3,20.9,59.0,90.18,42.46
2018,10,16,17,15,221.5,16.5,1.45,20.2,32.0,36.82,0.0
2018,10,16,17,30,61.0,6.0,1.6,19.5,5.0,0.0,0.0
2018,10,16,17,45,30.5,3.0,1.75,18.85,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,15,77.0,7.0,1.1,11.0,9.5,0.0,0.0
2018,10,17,6,30,154.0,14.0,1.1,11.5,19.0,27.19,0.0
2018,10,17,6,45,307.5,24.5,1.1,11.95,56.0,73.77,31.94
2018,10,17,7,0,461.0,35.0,1.1,12.4,93.0,134.9,86.76
2018,10,17,7,15,510.0,44.0,1.1,13.0,134.5,183.54,130.7
2018,10,17,7,30,559.0,53.0,1.1,13.6,176.0,237.08,178.71
2018,10,17,7,45,644.5,55.0,1.1,14.2,229.0,299.95,233.09
2018,10,17,8,0,730.0,57.0,1.1,14.8,282.0,371.48,293.31
2018,10,17,8,15,764.0,60.5,1.0,15.65,329.0,427.76,339.54
2018,10,17,8,30,798.0,64.0,0.9,16.5,376.0,485.57,384.87
2018,10,17,8,45,821.5,66.5,0.8,17.35,419.0,537.58,423.74
2018,10,17,9,0,845.0,69.0,0.7,18.2,462.0,586.69,458.72
2018,10,17,9,15,862.0,71.5,0.7,19.05,500.5,633.61,491.53
2018,10,17,9,30,879.0,74.0,0.7,19.9,539.0,679.22,521.71
2018,10,17,9,45,892.0,75.0,0.75,20.75,571.5,718.72,546.39
2018,10,17,10,0,905.0,76.0,0.8,21.6,604.0,756.08,569.29
2018,10,17,10,15,913.5,77.5,0.8,22.35,629.5,788.19,587.86
2018,10,17,10,30,922.0,79.0,0.8,23.1,655.0,817.47,604.36
2018,10,17,10,45,927.5,79.5,0.8,23.85,673.0,840.21,616.43
2018,10,17,11,0,933.0,80.0,0.8,24.6,691.0,859.69,626.4
2018,10,17,11,15,936.5,80.5,0.75,25.25,701.5,874.1,632.52
2018,10,17,11,30,940.0,81.0,0.7,25.9,712.0,884.99,636.46
2018,10,17,11,45,940.5,81.0,0.6,26.55,714.0,889.17,635.31
2018,10,17,12,0,941.0,81.0,0.5,27.2,716.0,889.69,632.01
2018,10,17,12,15,939.5,80.5,0.4,27.5,710.0,884.29,626.06
2018,10,17,12,30,938.0,80.0,0.3,27.8,704.0,875.27,618.13
2018,10,17,12,45,934.5,80.0,0.15,28.1,691.0,861.59,606.83
2018,10,17,13,0,931.0,80.0,0.0,28.4,678.0,844.46,594.61
2018,10,17,13,15,925.5,79.0,0.15,28.55,657.0,821.26,582.25
2018,10,17,13,30,920.0,78.0,0.3,28.7,636.0,794.92,568.78
2018,10,17,13,45,910.5,76.5,0.45,28.85,607.0,762.05,551.08
2018,10,17,14,0,901.0,75.0,0.6,29.0,578.0,726.59,531.26
2018,10,17,14,15,887.0,73.5,0.75,28.9,543.0,685.69,507.66
2018,10,17,14,30,873.0,72.0,0.9,28.8,508.0,642.94,480.84
2018,10,17,14,45,853.5,69.5,1.05,28.7,467.0,594.18,447.83
2018,10,17,15,0,834.0,67.0,1.2,28.6,426.0,547.03,414.39
2018,10,17,15,15,806.5,64.0,1.2,28.6,380.5,491.91,372.75
2018,10,17,15,30,779.0,61.0,1.2,28.6,335.0,437.29,330.09
2018,10,17,15,45,738.0,57.0,1.15,27.6,287.0,376.79,282.64
2018,10,17,16,0,697.0,53.0,1.1,26.6,239.0,318.88,235.36
2018,10,17,16,15,619.0,49.0,1.15,25.25,189.0,252.32,181.11
2018,10,17,16,30,541.0,45.0,1.2,23.9,139.0,194.15,132.58
2018,10,17,16,45,408.0,36.0,1.2,22.6,94.0,126.61,78.9
2018,10,17,17,0,275.0,27.0,1.2,21.3,49.0,72.67,31.97
2018,10,17,17,15,149.0,15.0,1.3,20.55,25.5,28.14,0.0
2018,10,17,17,30,23.0,3.0,1.4,19.8,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,19.1,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
