Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,30.5,3.0,2.65,13.85,3.0,0.0,0.0
2018,10,28,6,30,61.0,6.0,2.9,14.3,6.0,5.9,0.0
2018,10,28,6,45,222.0,17.0,3.1,14.7,33.5,43.78,0.0
2018,10,28,7,0,383.0,28.0,3.3,15.1,61.0,104.38,56.19
2018,10,28,7,15,465.5,35.5,3.45,15.8,101.0,153.07,102.86
2018,10,28,7,30,548.0,43.0,3.6,16.5,141.0,210.33,153.1
2018,10,28,7,45,621.5,46.5,3.7,17.2,188.0,267.15,203.6
2018,10,28,8,0,695.0,50.0,3.8,17.9,235.0,331.51,259.74
2018,10,28,8,15,732.5,52.5,3.85,18.6,279.0,384.85,306.3
2018,10,28,8,30,770.0,55.0,3.9,19.3,323.0,440.06,352.9
2018,10,28,8,45,795.5,57.5,3.95,19.95,364.0,490.43,394.33
2018,10,28,9,0,821.0,60.0,4.0,20.6,405.0,538.11,432.43
2018,10,28,9,15,834.5,63.0,4.0,21.1,440.5,581.31,465.99
2018,10,28,9,30,848.0,66.0,4.0,21.6,476.0,623.02,497.46
2018,10,28,9,45,856.5,69.5,3.95,22.15,506.0,660.19,523.79
2018,10,28,10,0,865.0,73.0,3.9,22.7,536.0,695.08,547.16
2018,10,28,10,15,873.5,73.5,3.95,23.05,559.5,724.08,566.72
2018,10,28,10,30,882.0,74.0,4.0,23.4,583.0,750.43,584.28
2018,10,28,10,45,887.5,75.0,4.0,23.8,599.5,772.2,598.21
2018,10,28,11,0,893.0,76.0,4.0,24.2,616.0,790.9,609.95
2018,10,28,11,15,895.0,76.5,4.1,24.4,625.0,803.03,617.97
2018,10,28,11,30,897.0,77.0,4.2,24.6,634.0,811.81,623.77
2018,10,28,11,45,897.0,77.0,4.25,24.8,635.0,814.99,625.55
2018,10,28,12,0,897.0,77.0,4.3,25.0,636.0,814.73,625.07
2018,10,28,12,15,890.0,78.5,4.35,25.05,628.5,807.12,619.9
2018,10,28,12,30,883.0,80.0,4.4,25.1,621.0,796.18,612.54
2018,10,28,12,45,785.0,109.5,4.5,25.15,582.5,746.89,578.02
2018,10,28,13,0,687.0,139.0,4.6,25.2,544.0,694.75,541.36
2018,10,28,13,15,517.0,179.0,4.65,25.05,477.5,593.89,464.76
2018,10,28,13,30,347.0,219.0,4.7,24.9,411.0,494.13,387.43
2018,10,28,13,45,309.5,213.5,4.75,24.8,378.5,452.57,356.06
2018,10,28,14,0,272.0,208.0,4.8,24.7,346.0,412.1,324.92
2018,10,28,14,15,214.0,197.0,4.8,24.35,301.0,347.21,274.57
2018,10,28,14,30,156.0,186.0,4.8,24.0,256.0,292.89,231.73
2018,10,28,14,45,152.0,165.5,4.8,23.65,228.5,262.28,207.99
2018,10,28,15,0,148.0,145.0,4.8,23.3,201.0,231.67,183.75
2018,10,28,15,15,319.5,114.0,4.8,23.3,216.0,283.56,225.13
2018,10,28,15,30,491.0,83.0,4.8,23.3,231.0,310.12,243.51
2018,10,28,15,45,447.0,73.5,4.65,22.2,191.0,258.24,199.75
2018,10,28,16,0,403.0,64.0,4.5,21.1,151.0,208.44,156.99
2018,10,28,16,15,340.0,52.5,4.4,20.55,113.5,157.03,112.78
2018,10,28,16,30,277.0,41.0,4.3,20.0,76.0,112.05,74.13
2018,10,28,16,45,189.0,28.0,4.2,19.45,47.0,66.82,31.94
2018,10,28,17,0,101.0,15.0,4.1,18.9,18.0,26.23,0.0
2018,10,28,17,15,50.5,7.5,3.95,18.35,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.8,11.4,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,1.9,11.9,4.0,0.0,0.0
2018,10,29,6,45,66.5,17.5,2.05,12.45,22.0,25.18,0.0
2018,10,29,7,0,106.0,31.0,2.2,13.0,40.0,55.02,29.68
2018,10,29,7,15,181.0,45.5,2.4,13.5,72.5,96.8,67.53
2018,10,29,7,30,256.0,60.0,2.6,14.0,105.0,143.62,107.27
2018,10,29,7,45,301.0,72.5,2.75,14.45,140.5,185.92,144.58
2018,10,29,8,0,346.0,85.0,2.9,14.9,176.0,232.44,185.23
2018,10,29,8,15,292.0,107.0,3.0,15.15,193.5,245.14,198.3
2018,10,29,8,30,238.0,129.0,3.1,15.4,211.0,256.92,209.22
2018,10,29,8,45,206.0,150.5,3.15,15.65,227.5,274.28,223.69
2018,10,29,9,0,174.0,172.0,3.2,15.9,244.0,282.56,230.13
2018,10,29,9,15,200.5,186.0,3.45,16.25,276.5,320.28,260.72
2018,10,29,9,30,227.0,200.0,3.7,16.6,309.0,359.46,292.05
2018,10,29,9,45,233.5,214.5,3.95,16.9,333.0,394.13,319.02
2018,10,29,10,0,240.0,229.0,4.2,17.2,357.0,421.69,340.26
2018,10,29,10,15,285.0,233.0,4.3,17.5,391.5,465.08,374.5
2018,10,29,10,30,330.0,237.0,4.4,17.8,426.0,509.64,409.25
2018,10,29,10,45,388.0,229.5,4.5,18.1,458.0,551.99,442.52
2018,10,29,11,0,446.0,222.0,4.6,18.4,490.0,603.62,482.33
2018,10,29,11,15,530.5,197.0,4.6,18.6,520.5,648.57,517.68
2018,10,29,11,30,615.0,172.0,4.6,18.8,551.0,696.47,554.77
2018,10,29,11,45,724.0,137.0,4.6,19.0,584.5,748.11,593.5
2018,10,29,12,0,833.0,102.0,4.6,19.2,618.0,793.5,626.11
2018,10,29,12,15,841.0,98.5,4.6,19.6,615.0,792.45,624.25
2018,10,29,12,30,849.0,95.0,4.6,20.0,612.0,788.04,620.36
2018,10,29,12,45,874.5,85.5,4.6,20.4,607.5,782.46,615.79
2018,10,29,13,0,900.0,76.0,4.6,20.8,603.0,777.61,611.9
2018,10,29,13,15,900.5,73.0,4.5,21.15,584.0,757.34,596.44
2018,10,29,13,30,901.0,70.0,4.4,21.5,565.0,733.81,578.78
2018,10,29,13,45,886.5,69.0,4.3,21.8,535.5,698.97,553.1
2018,10,29,14,0,872.0,68.0,4.2,22.1,506.0,661.96,525.83
2018,10,29,14,15,822.5,73.5,4.1,22.2,464.0,611.51,486.84
2018,10,29,14,30,773.0,79.0,4.0,22.3,422.0,558.19,444.83
2018,10,29,14,45,746.0,75.0,3.9,22.35,381.0,508.17,405.05
2018,10,29,15,0,719.0,71.0,3.8,22.4,340.0,458.23,364.37
2018,10,29,15,15,733.5,61.0,3.8,22.4,306.5,421.78,333.31
2018,10,29,15,30,748.0,51.0,3.8,22.4,273.0,382.22,298.3
2018,10,29,15,45,702.5,46.5,3.1,21.8,227.5,323.12,247.02
2018,10,29,16,0,657.0,42.0,2.4,21.2,182.0,267.15,197.29
2018,10,29,16,15,575.5,37.5,2.15,20.0,137.5,204.81,143.67
2018,10,29,16,30,494.0,33.0,1.9,18.8,93.0,150.08,96.11
2018,10,29,16,45,322.0,23.5,1.65,17.65,55.5,83.64,35.84
2018,10,29,17,0,150.0,14.0,1.4,16.5,18.0,30.46,0.0
2018,10,29,17,15,75.0,7.0,1.5,16.15,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,3.15,10.75,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,3.3,11.1,6.0,0.0,0.0
2018,10,30,6,45,254.5,16.0,3.5,11.45,33.0,45.76,0.0
2018,10,30,7,0,436.0,25.0,3.7,11.8,60.0,106.35,51.98
2018,10,30,7,15,537.0,31.0,3.95,12.55,103.5,161.27,107.36
2018,10,30,7,30,638.0,37.0,4.2,13.3,147.0,225.49,164.21
2018,10,30,7,45,695.5,41.5,4.45,14.0,194.0,283.32,217.4
2018,10,30,8,0,753.0,46.0,4.7,14.7,241.0,345.8,273.8
2018,10,30,8,15,790.0,49.0,4.9,15.45,287.0,401.91,323.98
2018,10,30,8,30,827.0,52.0,5.1,16.2,333.0,457.53,372.35
2018,10,30,8,45,851.0,53.5,5.3,17.0,374.5,507.9,415.03
2018,10,30,9,0,875.0,55.0,5.5,17.8,416.0,558.08,456.24
2018,10,30,9,15,890.5,57.5,5.5,18.5,453.0,603.78,492.39
2018,10,30,9,30,906.0,60.0,5.5,19.2,490.0,647.99,526.29
2018,10,30,9,45,917.5,61.5,5.45,19.9,521.5,686.59,553.93
2018,10,30,10,0,929.0,63.0,5.4,20.6,553.0,722.91,578.51
2018,10,30,10,15,938.5,63.5,5.45,21.15,577.5,754.12,599.71
2018,10,30,10,30,948.0,64.0,5.5,21.7,602.0,782.5,618.67
2018,10,30,10,45,954.0,64.5,5.55,22.2,619.5,805.19,633.51
2018,10,30,11,0,960.0,65.0,5.6,22.7,637.0,824.59,645.97
2018,10,30,11,15,963.5,64.5,5.6,23.1,646.5,837.42,653.73
2018,10,30,11,30,967.0,64.0,5.6,23.5,656.0,846.68,659.04
2018,10,30,11,45,968.0,64.0,5.65,23.85,658.0,850.87,661.2
2018,10,30,12,0,969.0,64.0,5.7,24.2,660.0,851.36,660.88
2018,10,30,12,15,966.0,64.5,5.7,24.45,653.5,845.53,656.19
2018,10,30,12,30,963.0,65.0,5.7,24.7,647.0,836.06,649.05
2018,10,30,12,45,956.5,66.0,5.7,24.9,633.0,820.88,638.08
2018,10,30,13,0,950.0,67.0,5.7,25.1,619.0,802.31,624.78
2018,10,30,13,15,883.0,81.0,5.7,25.2,579.5,750.48,587.49
2018,10,30,13,30,816.0,95.0,5.7,25.3,540.0,702.08,552.54
2018,10,30,13,45,828.0,87.0,5.7,25.4,518.5,679.78,536.81
2018,10,30,14,0,840.0,79.0,5.7,25.5,497.0,653.96,517.8
2018,10,30,14,15,810.5,77.5,5.6,25.45,458.0,605.82,480.62
2018,10,30,14,30,781.0,76.0,5.5,25.4,419.0,557.16,442.45
2018,10,30,14,45,780.5,70.0,5.45,25.3,386.0,519.47,412.3
2018,10,30,15,0,780.0,64.0,5.4,25.2,353.0,479.65,379.49
2018,10,30,15,15,712.5,62.5,5.4,25.2,301.5,411.35,323.48
2018,10,30,15,30,645.0,61.0,5.4,25.2,250.0,348.58,270.82
2018,10,30,15,45,633.0,53.5,4.6,24.25,212.5,302.63,230.27
2018,10,30,16,0,621.0,46.0,3.8,23.3,175.0,257.88,189.5
2018,10,30,16,15,546.5,39.5,3.4,22.05,132.0,197.38,137.45
2018,10,30,16,30,472.0,33.0,3.0,20.8,89.0,145.49,92.11
2018,10,30,16,45,300.5,23.5,2.65,19.5,53.0,78.81,29.79
2018,10,30,17,0,129.0,14.0,2.3,18.2,17.0,27.82,0.0
2018,10,30,17,15,64.5,7.0,2.35,17.8,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,6,15,11.0,1.5,1.35,10.35,1.0,0.0,0.0
2018,10,31,6,30,22.0,3.0,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,45,125.5,14.0,1.25,11.25,22.5,28.32,0.0
2018,10,31,7,0,229.0,25.0,1.2,11.7,43.0,71.16,32.99
2018,10,31,7,15,261.0,40.0,1.5,12.5,73.5,108.1,73.45
2018,10,31,7,30,293.0,55.0,1.8,13.3,104.0,147.43,109.04
2018,10,31,7,45,315.0,69.5,2.05,14.15,137.0,186.0,143.88
2018,10,31,8,0,337.0,84.0,2.3,15.0,170.0,226.38,179.63
2018,10,31,8,15,530.5,73.0,2.4,15.6,237.5,316.31,253.94
2018,10,31,8,30,724.0,62.0,2.5,16.2,305.0,419.82,338.53
2018,10,31,8,45,685.0,77.0,2.55,16.8,330.5,449.7,363.59
2018,10,31,9,0,646.0,92.0,2.6,17.4,356.0,473.31,382.75
2018,10,31,9,15,601.5,114.0,2.7,18.0,377.0,496.17,400.21
2018,10,31,9,30,557.0,136.0,2.8,18.6,398.0,510.64,410.49
2018,10,31,9,45,607.5,132.0,2.85,19.15,435.0,561.83,449.56
2018,10,31,10,0,658.0,128.0,2.9,19.7,472.0,610.87,486.15
2018,10,31,10,15,633.5,142.0,3.0,20.3,485.5,625.91,495.68
2018,10,31,10,30,609.0,156.0,3.1,20.9,499.0,637.39,502.58
2018,10,31,10,45,686.0,136.5,3.2,21.5,534.0,686.53,539.22
2018,10,31,11,0,763.0,117.0,3.3,22.1,569.0,732.03,570.72
2018,10,31,11,15,829.0,98.5,3.4,22.55,596.5,772.04,598.2
2018,10,31,11,30,895.0,80.0,3.5,23.0,624.0,804.75,620.34
2018,10,31,11,45,897.5,79.5,3.55,23.5,626.0,809.3,622.23
2018,10,31,12,0,900.0,79.0,3.6,24.0,628.0,810.42,622.04
2018,10,31,12,15,779.0,116.0,3.6,24.35,588.0,757.19,583.6
2018,10,31,12,30,658.0,153.0,3.6,24.7,548.0,699.91,541.97
2018,10,31,12,45,641.0,153.0,3.55,25.1,530.5,678.72,525.9
2018,10,31,13,0,624.0,153.0,3.5,25.5,513.0,655.49,508.11
2018,10,31,13,15,617.5,149.0,3.5,25.75,494.0,633.89,492.16
2018,10,31,13,30,611.0,145.0,3.5,26.0,475.0,610.28,474.59
2018,10,31,13,45,521.5,159.5,3.45,26.3,431.0,544.43,424.15
2018,10,31,14,0,432.0,174.0,3.4,26.6,387.0,485.29,378.27
2018,10,31,14,15,385.5,169.5,3.4,26.6,349.5,436.4,341.06
2018,10,31,14,30,339.0,165.0,3.4,26.6,312.0,383.08,300.01
2018,10,31,14,45,387.5,140.5,3.4,26.65,294.0,375.92,294.64
2018,10,31,15,0,436.0,116.0,3.4,26.7,276.0,357.31,279.62
2018,10,31,15,15,437.5,101.0,3.4,26.7,244.5,321.84,250.49
2018,10,31,15,30,439.0,86.0,3.4,26.7,213.0,285.23,219.54
2018,10,31,15,45,372.0,77.0,2.55,25.7,171.5,228.78,173.11
2018,10,31,16,0,305.0,68.0,1.7,24.7,130.0,178.35,131.24
2018,10,31,16,15,254.5,54.0,1.6,23.65,96.5,133.35,93.73
2018,10,31,16,30,204.0,40.0,1.5,22.6,63.0,93.56,60.06
2018,10,31,16,45,136.5,25.5,1.35,21.55,38.0,53.05,16.69
2018,10,31,17,0,69.0,11.0,1.2,20.5,13.0,18.17,0.0
2018,10,31,17,15,34.5,5.5,1.2,20.2,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,6,15,11.0,1.0,1.6,12.5,0.5,0.0,0.0
2018,11,1,6,30,22.0,2.0,1.7,12.9,1.0,0.0,0.0
2018,11,1,6,45,37.0,13.0,1.8,13.3,14.5,16.99,0.0
2018,11,1,7,0,52.0,24.0,1.9,13.7,28.0,34.68,13.52
2018,11,1,7,15,68.0,42.0,2.05,14.3,51.0,61.19,41.66
2018,11,1,7,30,84.0,60.0,2.2,14.9,74.0,88.27,65.52
2018,11,1,7,45,119.0,78.0,2.35,15.5,104.5,123.12,95.21
2018,11,1,8,0,154.0,96.0,2.5,16.1,135.0,161.39,127.78
2018,11,1,8,15,214.5,110.5,2.45,16.9,175.5,214.29,171.76
2018,11,1,8,30,275.0,125.0,2.4,17.7,216.0,268.51,216.27
2018,11,1,8,45,333.0,133.0,2.35,18.5,257.5,319.02,257.14
2018,11,1,9,0,391.0,141.0,2.3,19.3,299.0,380.17,305.39
2018,11,1,9,15,474.5,137.5,2.3,20.1,346.5,441.53,353.25
2018,11,1,9,30,558.0,134.0,2.3,20.9,394.0,507.46,403.48
2018,11,1,9,45,640.0,121.5,2.35,21.7,438.5,570.16,450.37
2018,11,1,10,0,722.0,109.0,2.4,22.5,483.0,632.01,495.68
2018,11,1,10,15,767.5,100.0,2.5,23.15,514.5,671.11,523.19
2018,11,1,10,30,813.0,91.0,2.6,23.8,546.0,711.85,550.65
2018,11,1,10,45,797.5,99.5,2.7,24.5,556.5,724.87,558.01
2018,11,1,11,0,782.0,108.0,2.8,25.2,567.0,734.35,563.12
2018,11,1,11,15,799.0,104.5,2.9,25.7,580.0,752.58,574.93
2018,11,1,11,30,816.0,101.0,3.0,26.2,593.0,768.0,584.76
2018,11,1,11,45,739.5,126.5,3.05,26.75,573.5,741.5,564.91
2018,11,1,12,0,663.0,152.0,3.1,27.3,554.0,708.93,541.08
2018,11,1,12,15,713.5,135.0,3.15,27.65,563.5,727.13,553.82
2018,11,1,12,30,764.0,118.0,3.2,28.0,573.0,738.74,561.59
2018,11,1,12,45,673.0,143.0,3.2,28.35,537.0,690.34,526.71
2018,11,1,13,0,582.0,168.0,3.2,28.7,501.0,634.44,484.8
2018,11,1,13,15,526.0,177.5,3.2,28.9,470.0,592.34,453.54
2018,11,1,13,30,470.0,187.0,3.2,29.1,439.0,550.48,422.09
2018,11,1,13,45,549.5,155.5,3.15,29.3,435.5,557.63,428.79
2018,11,1,14,0,629.0,124.0,3.1,29.5,432.0,562.04,432.75
2018,11,1,14,15,660.0,107.5,3.0,29.5,410.0,542.08,417.98
2018,11,1,14,30,691.0,91.0,2.9,29.5,388.0,517.76,399.58
2018,11,1,14,45,680.0,83.5,2.8,29.5,353.0,476.03,367.23
2018,11,1,15,0,669.0,76.0,2.7,29.5,318.0,433.31,333.36
2018,11,1,15,15,579.5,76.0,2.7,29.5,267.0,361.74,276.97
2018,11,1,15,30,490.0,76.0,2.7,29.5,216.0,296.62,224.74
2018,11,1,15,45,463.0,66.0,1.9,28.2,179.5,251.22,186.89
2018,11,1,16,0,436.0,56.0,1.1,26.9,143.0,207.63,149.42
2018,11,1,16,15,400.0,45.0,1.1,26.2,108.5,162.71,110.92
2018,11,1,16,30,364.0,34.0,1.1,25.5,74.0,121.21,74.11
2018,11,1,16,45,223.0,22.5,1.1,24.8,43.5,63.15,14.48
2018,11,1,17,0,82.0,11.0,1.1,24.1,13.0,19.38,0.0
2018,11,1,17,15,41.0,5.5,1.15,23.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,6,15,12.0,1.5,0.9,13.75,1.0,0.0,0.0
2018,11,2,6,30,24.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,2,6,45,173.0,14.0,0.75,14.25,25.0,33.11,0.0
2018,11,2,7,0,322.0,25.0,0.7,14.5,48.0,84.54,30.8
2018,11,2,7,15,417.5,33.0,0.8,15.05,86.0,134.75,87.26
2018,11,2,7,30,513.0,41.0,0.9,15.6,124.0,192.25,136.95
2018,11,2,7,45,588.5,46.0,1.0,16.15,170.0,248.11,185.91
2018,11,2,8,0,664.0,51.0,1.1,16.7,216.0,312.02,240.94
2018,11,2,8,15,711.0,53.5,1.05,17.4,260.5,367.19,287.82
2018,11,2,8,30,758.0,56.0,1.0,18.1,305.0,425.11,335.14
2018,11,2,8,45,787.0,59.0,1.0,18.8,346.5,476.7,376.15
2018,11,2,9,0,816.0,62.0,1.0,19.5,388.0,528.67,415.91
2018,11,2,9,15,829.0,65.5,1.0,20.4,423.0,571.75,447.33
2018,11,2,9,30,842.0,69.0,1.0,21.3,458.0,613.33,476.55
2018,11,2,9,45,849.0,72.5,1.05,22.25,487.0,645.66,498.69
2018,11,2,10,0,856.0,76.0,1.1,23.2,516.0,678.95,519.86
2018,11,2,10,15,860.0,78.5,1.25,23.85,538.0,706.46,538.03
2018,11,2,10,30,864.0,81.0,1.4,24.5,560.0,731.15,554.18
2018,11,2,10,45,807.5,99.5,1.5,25.15,558.0,729.84,551.92
2018,11,2,11,0,751.0,118.0,1.6,25.8,556.0,721.8,545.35
2018,11,2,11,15,814.5,101.5,1.75,26.3,583.5,758.7,570.61
2018,11,2,11,30,878.0,85.0,1.9,26.8,611.0,791.2,592.3
2018,11,2,11,45,864.5,90.0,2.1,27.35,609.0,789.25,590.87
2018,11,2,12,0,851.0,95.0,2.3,27.9,607.0,788.78,590.76
2018,11,2,12,15,863.0,90.5,2.4,28.1,605.0,789.5,591.62
2018,11,2,12,30,875.0,86.0,2.5,28.3,603.0,782.12,587.04
2018,11,2,12,45,803.0,104.0,2.65,28.5,570.0,741.58,559.92
2018,11,2,13,0,731.0,122.0,2.8,28.7,537.0,697.65,530.29
2018,11,2,13,15,658.0,136.5,2.75,28.6,499.5,646.0,493.34
2018,11,2,13,30,585.0,151.0,2.7,28.5,462.0,594.32,455.42
2018,11,2,13,45,658.0,126.0,2.7,28.4,458.5,601.3,462.25
2018,11,2,14,0,731.0,101.0,2.7,28.3,455.0,601.34,463.35
2018,11,2,14,15,742.5,90.5,2.6,28.1,428.5,572.28,441.93
2018,11,2,14,30,754.0,80.0,2.5,27.9,402.0,538.59,416.71
2018,11,2,14,45,760.0,71.0,2.4,27.7,369.0,502.32,388.66
2018,11,2,15,0,766.0,62.0,2.3,27.5,336.0,463.43,357.66
2018,11,2,15,15,687.0,62.0,2.3,27.5,284.5,392.85,301.7
2018,11,2,15,30,608.0,62.0,2.3,27.5,233.0,329.0,249.85
2018,11,2,15,45,595.5,53.0,1.6,26.45,196.0,284.4,211.28
2018,11,2,16,0,583.0,44.0,0.9,25.4,159.0,238.73,170.52
2018,11,2,16,15,452.5,39.5,0.95,24.6,114.0,169.77,115.06
2018,11,2,16,30,322.0,35.0,1.0,23.8,69.0,112.5,68.79
2018,11,2,16,45,201.5,22.5,1.05,23.0,40.0,58.86,7.89
2018,11,2,17,0,81.0,10.0,1.1,22.2,11.0,18.13,0.0
2018,11,2,17,15,40.5,5.0,1.15,21.6,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,1.75,12.1,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,1.7,12.5,2.0,0.0,0.0
2018,11,3,6,45,167.5,13.0,1.7,12.9,22.5,31.18,0.0
2018,11,3,7,0,304.0,23.0,1.7,13.3,43.0,78.48,23.39
2018,11,3,7,15,426.0,30.5,2.05,14.3,83.5,133.02,85.42
2018,11,3,7,30,548.0,38.0,2.4,15.3,124.0,195.86,139.3
2018,11,3,7,45,627.5,42.0,2.8,16.3,171.0,254.92,191.5
2018,11,3,8,0,707.0,46.0,3.2,17.3,218.0,320.82,249.04
2018,11,3,8,15,752.0,48.0,3.4,18.25,263.0,376.34,297.63
2018,11,3,8,30,797.0,50.0,3.6,19.2,308.0,432.15,345.06
2018,11,3,8,45,823.0,52.5,3.8,20.15,349.5,482.86,387.02
2018,11,3,9,0,849.0,55.0,4.0,21.1,391.0,533.64,427.62
2018,11,3,9,15,867.0,56.5,4.05,21.95,427.5,578.25,462.11
2018,11,3,9,30,885.0,58.0,4.1,22.8,464.0,621.64,494.59
2018,11,3,9,45,897.5,60.0,4.15,23.65,495.0,660.47,522.49
2018,11,3,10,0,910.0,62.0,4.2,24.5,526.0,697.15,546.82
2018,11,3,10,15,876.0,73.0,4.3,25.25,537.0,708.82,552.98
2018,11,3,10,30,842.0,84.0,4.4,26.0,548.0,719.95,558.91
2018,11,3,10,45,836.0,90.0,4.5,26.7,562.0,737.94,569.96
2018,11,3,11,0,830.0,96.0,4.6,27.4,576.0,752.61,578.76
2018,11,3,11,15,731.0,127.0,4.65,27.9,555.0,722.54,555.82
2018,11,3,11,30,632.0,158.0,4.7,28.4,534.0,684.69,526.74
2018,11,3,11,45,698.5,140.0,4.75,28.85,556.5,719.57,552.01
2018,11,3,12,0,765.0,122.0,4.8,29.3,579.0,751.4,573.78
2018,11,3,12,15,704.5,138.0,4.8,29.5,555.5,718.81,550.03
2018,11,3,12,30,644.0,154.0,4.8,29.7,532.0,683.72,524.03
2018,11,3,12,45,486.0,189.5,4.75,29.9,471.0,590.7,453.32
2018,11,3,13,0,328.0,225.0,4.7,30.1,410.0,495.56,380.2
2018,11,3,13,15,330.5,215.5,4.6,30.15,396.0,480.42,369.41
2018,11,3,13,30,333.0,206.0,4.5,30.2,382.0,464.03,357.34
2018,11,3,13,45,441.0,171.0,4.4,30.25,391.0,497.68,384.36
2018,11,3,14,0,549.0,136.0,4.3,30.3,400.0,515.79,399.25
2018,11,3,14,15,414.0,149.0,4.2,30.2,340.0,428.43,331.93
2018,11,3,14,30,279.0,162.0,4.1,30.1,280.0,342.27,265.03
2018,11,3,14,45,358.5,136.0,3.95,29.95,272.5,352.13,273.1
2018,11,3,15,0,438.0,110.0,3.8,29.8,265.0,348.2,269.46
2018,11,3,15,15,551.0,84.5,3.8,29.8,254.0,354.66,272.25
2018,11,3,15,30,664.0,59.0,3.8,29.8,243.0,347.09,262.2
2018,11,3,15,45,541.0,57.5,2.75,27.95,190.0,268.04,198.93
2018,11,3,16,0,418.0,56.0,1.7,26.1,137.0,199.76,143.96
2018,11,3,16,15,293.0,45.5,1.7,24.8,94.5,132.35,90.6
2018,11,3,16,30,168.0,35.0,1.7,23.5,52.0,79.49,48.86
2018,11,3,16,45,136.5,22.5,1.65,22.15,31.5,47.92,0.0
2018,11,3,17,0,105.0,10.0,1.6,20.8,11.0,20.39,0.0
2018,11,3,17,15,52.5,5.0,1.6,20.35,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.3,11.25,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.3,11.5,2.0,0.0,0.0
2018,11,4,6,45,72.5,13.0,1.3,11.75,16.0,20.6,0.0
2018,11,4,7,0,117.0,23.0,1.3,12.0,30.0,46.99,9.32
2018,11,4,7,15,156.5,38.5,1.55,12.75,57.0,82.23,54.63
2018,11,4,7,30,196.0,54.0,1.8,13.5,84.0,114.43,83.68
2018,11,4,7,45,233.5,69.0,2.0,14.2,116.5,152.63,117.22
2018,11,4,8,0,271.0,84.0,2.2,14.9,149.0,194.36,153.57
2018,11,4,8,15,305.0,97.5,2.05,15.65,184.5,241.25,193.44
2018,11,4,8,30,339.0,111.0,1.9,16.4,220.0,286.18,230.79
2018,11,4,8,45,375.5,122.0,1.75,17.1,257.0,331.93,267.85
2018,11,4,9,0,412.0,133.0,1.6,17.8,294.0,379.81,305.48
2018,11,4,9,15,448.5,139.5,1.6,18.75,330.0,424.54,339.75
2018,11,4,9,30,485.0,146.0,1.6,19.7,366.0,470.6,374.14
2018,11,4,9,45,477.5,159.0,1.55,20.6,388.0,496.05,391.45
2018,11,4,10,0,470.0,172.0,1.5,21.5,410.0,519.48,406.85
2018,11,4,10,15,552.0,156.5,1.55,22.15,448.5,572.71,446.42
2018,11,4,10,30,634.0,141.0,1.6,22.8,487.0,631.76,489.07
2018,11,4,10,45,744.5,116.5,1.7,23.45,535.0,699.15,537.01
2018,11,4,11,0,855.0,92.0,1.8,24.1,583.0,764.45,580.9
2018,11,4,11,15,905.0,82.0,1.9,24.6,609.0,796.56,601.68
2018,11,4,11,30,955.0,72.0,2.0,25.1,635.0,830.64,624.03
2018,11,4,11,45,942.0,75.0,2.15,25.6,632.0,827.22,621.31
2018,11,4,12,0,929.0,78.0,2.3,26.1,629.0,820.17,616.53
2018,11,4,12,15,866.0,94.5,2.4,26.45,604.0,790.79,596.48
2018,11,4,12,30,803.0,111.0,2.5,26.8,579.0,753.69,571.16
2018,11,4,12,45,848.5,96.5,2.65,27.15,580.5,762.58,578.15
2018,11,4,13,0,894.0,82.0,2.8,27.5,582.0,762.4,578.55
2018,11,4,13,15,847.5,88.0,2.85,27.6,547.5,722.72,551.4
2018,11,4,13,30,801.0,94.0,2.9,27.7,513.0,677.42,520.26
2018,11,4,13,45,787.5,88.0,2.95,27.8,482.0,640.46,494.34
2018,11,4,14,0,774.0,82.0,3.0,27.9,451.0,601.57,465.97
2018,11,4,14,15,757.0,78.0,3.0,27.7,417.5,561.1,436.12
2018,11,4,14,30,740.0,74.0,3.0,27.5,384.0,519.44,404.64
2018,11,4,14,45,717.0,70.0,3.05,27.25,346.5,473.62,369.33
2018,11,4,15,0,694.0,66.0,3.1,27.0,309.0,427.64,332.82
2018,11,4,15,15,639.5,64.0,3.1,27.0,265.5,370.99,286.69
2018,11,4,15,30,585.0,62.0,3.1,27.0,222.0,316.43,241.26
2018,11,4,15,45,563.0,53.0,2.75,25.45,184.0,269.69,201.68
2018,11,4,16,0,541.0,44.0,2.4,23.9,146.0,224.09,161.69
2018,11,4,16,15,448.5,37.5,2.55,22.65,106.5,164.49,111.87
2018,11,4,16,30,356.0,31.0,2.7,21.4,67.0,114.05,68.06
2018,11,4,16,45,217.0,20.0,2.85,20.2,38.5,57.15,0.0
2018,11,4,17,0,78.0,9.0,3.0,19.0,10.0,16.55,0.0
2018,11,4,17,15,39.0,4.5,3.25,18.25,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,6,45,157.5,10.5,2.05,12.85,20.0,26.99,0.0
2018,11,5,7,0,315.0,21.0,2.1,13.3,40.0,76.01,8.31
2018,11,5,7,15,441.0,27.5,2.35,13.95,79.5,129.58,80.75
2018,11,5,7,30,567.0,34.0,2.6,14.6,119.0,193.99,136.73
2018,11,5,7,45,632.0,37.5,2.85,15.25,162.5,248.2,185.91
2018,11,5,8,0,697.0,41.0,3.1,15.9,206.0,307.82,239.23
2018,11,5,8,15,739.0,44.0,3.35,16.7,250.0,362.29,287.66
2018,11,5,8,30,781.0,47.0,3.6,17.5,294.0,416.83,334.82
2018,11,5,8,45,809.0,48.5,3.8,18.25,334.5,466.43,376.72
2018,11,5,9,0,837.0,50.0,4.0,19.0,375.0,516.3,417.52
2018,11,5,9,15,853.0,53.5,4.15,19.75,411.5,561.42,453.25
2018,11,5,9,30,869.0,57.0,4.3,20.5,448.0,605.21,486.92
2018,11,5,9,45,879.5,60.0,4.5,21.25,479.0,643.24,515.71
2018,11,5,10,0,890.0,63.0,4.7,22.0,510.0,679.06,541.0
2018,11,5,10,15,900.5,63.5,4.75,22.6,534.0,709.57,561.61
2018,11,5,10,30,911.0,64.0,4.8,23.2,558.0,737.46,580.14
2018,11,5,10,45,919.5,64.5,4.85,23.75,576.0,761.04,595.55
2018,11,5,11,0,928.0,65.0,4.9,24.3,594.0,781.57,608.72
2018,11,5,11,15,931.5,64.5,4.9,24.65,603.0,793.87,616.23
2018,11,5,11,30,935.0,64.0,4.9,25.0,612.0,802.75,621.41
2018,11,5,11,45,937.5,64.0,4.95,25.35,614.5,807.94,624.34
2018,11,5,12,0,940.0,64.0,5.0,25.7,617.0,809.58,624.89
2018,11,5,12,15,938.0,64.5,4.95,25.85,611.5,804.74,620.93
2018,11,5,12,30,936.0,65.0,4.9,26.0,606.0,796.38,614.64
2018,11,5,12,45,931.5,65.5,4.9,26.2,593.0,782.67,604.81
2018,11,5,13,0,927.0,66.0,4.9,26.4,580.0,765.65,592.72
2018,11,5,13,15,921.0,64.5,4.85,26.4,559.0,742.03,576.18
2018,11,5,13,30,915.0,63.0,4.8,26.4,538.0,715.39,557.49
2018,11,5,13,45,904.5,62.0,4.75,26.4,510.5,683.44,534.89
2018,11,5,14,0,894.0,61.0,4.7,26.4,483.0,649.07,509.89
2018,11,5,14,15,879.5,59.5,4.55,26.25,449.5,609.46,479.36
2018,11,5,14,30,865.0,58.0,4.4,26.1,416.0,568.14,446.94
2018,11,5,14,45,841.5,56.0,4.3,25.95,376.5,519.97,408.72
2018,11,5,15,0,818.0,54.0,4.2,25.8,337.0,471.38,369.12
2018,11,5,15,15,783.0,51.0,4.2,25.8,293.5,418.48,324.96
2018,11,5,15,30,748.0,48.0,4.2,25.8,250.0,364.42,278.68
2018,11,5,15,45,695.5,44.0,3.2,24.35,204.5,304.64,227.68
2018,11,5,16,0,643.0,40.0,2.2,22.9,159.0,248.62,178.62
2018,11,5,16,15,551.5,34.5,2.0,21.6,116.0,185.22,124.84
2018,11,5,16,30,460.0,29.0,1.8,20.3,73.0,130.38,75.69
2018,11,5,16,45,286.5,19.5,1.65,18.95,42.0,66.25,0.0
2018,11,5,17,0,113.0,10.0,1.5,17.6,11.0,20.8,0.0
2018,11,5,17,15,56.5,5.0,1.55,17.2,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,1.5,8.65,20.0,27.03,0.0
2018,11,6,7,0,312.0,22.0,1.5,9.0,40.0,75.37,0.0
2018,11,6,7,15,445.5,29.0,1.85,9.95,80.5,130.79,81.74
2018,11,6,7,30,579.0,36.0,2.2,10.9,121.0,197.72,140.68
2018,11,6,7,45,647.0,41.0,2.5,11.9,166.5,255.04,192.8
2018,11,6,8,0,715.0,46.0,2.8,12.9,212.0,318.04,249.18
2018,11,6,8,15,757.0,49.0,3.0,13.6,257.0,373.33,298.85
2018,11,6,8,30,799.0,52.0,3.2,14.3,302.0,430.84,348.88
2018,11,6,8,45,827.0,55.0,3.35,15.0,344.0,480.67,391.35
2018,11,6,9,0,855.0,58.0,3.5,15.7,386.0,532.89,434.26
2018,11,6,9,15,873.5,60.0,3.5,16.35,423.0,578.29,470.3
2018,11,6,9,30,892.0,62.0,3.5,17.0,460.0,622.49,504.3
2018,11,6,9,45,904.0,64.0,3.5,17.7,491.0,660.98,532.87
2018,11,6,10,0,916.0,66.0,3.5,18.4,522.0,697.29,557.99
2018,11,6,10,15,925.5,67.0,3.5,19.05,546.5,728.28,578.46
2018,11,6,10,30,935.0,68.0,3.5,19.7,571.0,756.52,596.72
2018,11,6,10,45,941.5,68.5,3.45,20.35,588.5,779.02,610.45
2018,11,6,11,0,948.0,69.0,3.4,21.0,606.0,798.32,621.85
2018,11,6,11,15,950.5,69.5,3.45,21.55,615.0,811.22,629.43
2018,11,6,11,30,953.0,70.0,3.5,22.1,624.0,820.61,634.65
2018,11,6,11,45,952.5,69.5,3.5,22.7,624.5,822.95,634.63
2018,11,6,12,0,952.0,69.0,3.5,23.3,625.0,821.68,632.26
2018,11,6,12,15,948.0,69.5,3.55,23.7,618.5,815.27,627.17
2018,11,6,12,30,944.0,70.0,3.6,24.1,612.0,805.33,619.76
2018,11,6,12,45,936.0,71.0,3.65,24.5,597.5,789.51,608.33
2018,11,6,13,0,928.0,72.0,3.7,24.9,583.0,770.45,594.71
2018,11,6,13,15,920.5,70.5,3.65,25.1,561.5,745.79,577.21
2018,11,6,13,30,913.0,69.0,3.6,25.3,540.0,718.18,557.64
2018,11,6,13,45,902.0,67.5,3.6,25.5,511.5,685.45,534.51
2018,11,6,14,0,891.0,66.0,3.6,25.7,483.0,650.33,508.64
2018,11,6,14,15,874.5,64.0,3.45,25.65,448.5,609.12,477.1
2018,11,6,14,30,858.0,62.0,3.3,25.6,414.0,566.35,443.73
2018,11,6,14,45,835.0,59.5,3.15,25.55,374.5,520.95,407.5
2018,11,6,15,0,812.0,57.0,3.0,25.5,335.0,472.11,367.76
2018,11,6,15,15,776.0,53.5,3.0,25.5,291.0,416.15,321.7
2018,11,6,15,30,740.0,50.0,3.0,25.5,247.0,361.55,275.37
2018,11,6,15,45,686.0,46.0,2.1,23.7,202.0,301.76,224.76
2018,11,6,16,0,632.0,42.0,1.2,21.9,157.0,245.85,176.03
2018,11,6,16,15,522.0,36.0,1.2,21.25,112.5,177.94,119.39
2018,11,6,16,30,412.0,30.0,1.2,20.6,68.0,122.79,70.29
2018,11,6,16,45,255.0,20.0,1.2,19.95,39.0,61.18,0.0
2018,11,6,17,0,98.0,10.0,1.2,19.3,10.0,19.18,0.0
2018,11,6,17,15,49.0,5.0,1.25,18.75,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
