Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,8,0,0.0,25.0,0.9,10.4,25.0,24.12,14.9
2018,11,27,8,15,0.0,31.5,1.0,10.95,31.5,30.41,20.5
2018,11,27,8,30,0.0,38.0,1.1,11.5,38.0,36.69,26.01
2018,11,27,8,45,39.0,72.5,1.2,12.0,84.5,90.71,72.17
2018,11,27,9,0,78.0,107.0,1.3,12.5,131.0,153.72,125.28
2018,11,27,9,15,60.0,109.5,1.4,12.85,129.0,144.0,117.06
2018,11,27,9,30,42.0,112.0,1.5,13.2,127.0,138.17,111.98
2018,11,27,9,45,21.0,113.0,1.55,13.55,120.5,127.8,102.82
2018,11,27,10,0,0.0,114.0,1.6,13.9,114.0,112.35,89.28
2018,11,27,10,15,0.0,107.0,1.7,14.15,107.0,104.84,82.86
2018,11,27,10,30,0.0,100.0,1.8,14.4,100.0,97.51,76.6
2018,11,27,10,45,3.0,97.5,1.9,14.65,99.0,96.91,76.04
2018,11,27,11,0,6.0,95.0,2.0,14.9,98.0,96.44,75.62
2018,11,27,11,15,6.0,105.0,2.1,15.0,108.0,106.59,83.95
2018,11,27,11,30,6.0,115.0,2.2,15.1,118.0,116.79,92.3
2018,11,27,11,45,7.5,137.0,2.3,15.15,141.0,140.53,111.81
2018,11,27,12,0,9.0,159.0,2.4,15.2,164.0,164.62,131.5
2018,11,27,12,15,4.5,112.0,2.5,15.3,114.5,112.66,88.69
2018,11,27,12,30,0.0,65.0,2.6,15.4,65.0,62.84,47.24
2018,11,27,12,45,0.5,72.0,2.7,15.55,72.0,69.97,53.26
2018,11,27,13,0,1.0,79.0,2.8,15.7,79.0,77.08,59.22
2018,11,27,13,15,2.0,84.0,2.8,15.75,84.5,82.63,63.92
2018,11,27,13,30,3.0,89.0,2.8,15.8,90.0,88.35,68.78
2018,11,27,13,45,11.0,80.0,2.8,15.85,84.5,84.26,65.65
2018,11,27,14,0,19.0,71.0,2.8,15.9,79.0,81.95,63.96
2018,11,27,14,15,33.5,80.5,2.45,15.65,93.0,99.64,79.11
2018,11,27,14,30,48.0,90.0,2.1,15.4,107.0,116.7,93.51
2018,11,27,14,45,42.0,87.5,1.7,15.15,101.0,109.83,87.56
2018,11,27,15,0,36.0,85.0,1.3,14.9,95.0,103.5,82.03
2018,11,27,15,15,18.0,62.5,1.3,14.9,67.5,70.54,54.11
2018,11,27,15,30,0.0,40.0,1.3,14.9,40.0,38.63,27.11
2018,11,27,15,45,0.0,31.0,1.05,14.4,31.0,29.93,19.58
2018,11,27,16,0,0.0,22.0,0.8,13.9,22.0,21.23,11.94
2018,11,27,16,15,7.5,15.0,0.8,13.7,15.5,16.27,6.36
2018,11,27,16,30,15.0,8.0,0.8,13.5,9.0,10.85,0.0
2018,11,27,16,45,7.5,4.0,0.75,13.3,4.5,4.87,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,11,28,7,0,17.0,2.0,0.6,12.5,2.0,0.0,0.0
2018,11,28,7,15,47.5,13.5,0.65,12.8,16.5,20.54,0.0
2018,11,28,7,30,78.0,25.0,0.7,13.1,31.0,46.48,18.93
2018,11,28,7,45,133.0,40.0,0.8,13.45,57.5,82.67,56.97
2018,11,28,8,0,188.0,55.0,0.9,13.8,84.0,122.01,91.01
2018,11,28,8,15,177.0,71.0,0.95,14.15,105.0,144.56,112.26
2018,11,28,8,30,166.0,87.0,1.0,14.5,126.0,165.8,131.68
2018,11,28,8,45,202.5,101.0,1.1,14.9,157.0,204.13,164.2
2018,11,28,9,0,239.0,115.0,1.2,15.3,188.0,245.09,198.41
2018,11,28,9,15,192.5,125.0,1.15,15.6,188.0,241.12,195.45
2018,11,28,9,30,146.0,135.0,1.1,15.9,188.0,226.99,183.88
2018,11,28,9,45,78.0,122.0,1.05,16.2,150.5,176.77,142.4
2018,11,28,10,0,10.0,109.0,1.0,16.5,113.0,113.28,89.17
2018,11,28,10,15,9.5,115.5,1.0,16.8,119.5,119.7,94.38
2018,11,28,10,30,9.0,122.0,1.0,17.1,126.0,126.11,99.35
2018,11,28,10,45,61.0,148.0,1.0,17.45,177.5,193.76,155.16
2018,11,28,11,0,113.0,174.0,1.0,17.8,229.0,266.79,213.62
2018,11,28,11,15,152.5,188.5,1.05,18.05,264.5,312.17,249.27
2018,11,28,11,30,192.0,203.0,1.1,18.3,300.0,357.9,284.83
2018,11,28,11,45,274.0,191.0,1.15,18.55,330.0,412.03,327.51
2018,11,28,12,0,356.0,179.0,1.2,18.8,360.0,457.2,362.86
2018,11,28,12,15,578.5,133.5,1.4,18.9,424.0,576.64,456.34
2018,11,28,12,30,801.0,88.0,1.6,19.0,488.0,676.05,531.78
2018,11,28,12,45,816.5,83.0,1.8,19.1,482.5,672.88,530.1
2018,11,28,13,0,832.0,78.0,2.0,19.2,477.0,666.35,526.91
2018,11,28,13,15,819.5,77.5,2.2,19.1,457.5,642.92,511.09
2018,11,28,13,30,807.0,77.0,2.4,19.0,438.0,617.1,492.74
2018,11,28,13,45,769.5,79.0,2.55,18.9,407.0,576.39,462.19
2018,11,28,14,0,732.0,81.0,2.7,18.8,376.0,537.07,431.97
2018,11,28,14,15,726.0,75.5,2.7,18.55,348.5,502.74,405.08
2018,11,28,14,30,720.0,70.0,2.7,18.3,321.0,468.71,377.52
2018,11,28,14,45,686.0,67.0,2.7,18.05,285.0,423.88,340.49
2018,11,28,15,0,652.0,64.0,2.7,17.8,249.0,377.89,301.61
2018,11,28,15,15,395.5,70.0,2.7,17.8,177.0,248.97,196.88
2018,11,28,15,30,139.0,76.0,2.7,17.8,105.0,139.39,108.09
2018,11,28,15,45,83.5,59.5,2.5,17.0,76.0,92.92,69.58
2018,11,28,16,0,28.0,43.0,2.3,16.2,47.0,52.74,36.63
2018,11,28,16,15,49.0,30.0,2.45,15.9,33.5,45.64,26.47
2018,11,28,16,30,70.0,17.0,2.6,15.6,20.0,31.93,0.0
2018,11,28,16,45,35.0,8.5,2.75,15.35,10.0,12.75,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,13.4,3.0,2.95,0.0
2018,11,29,7,30,0.0,6.0,5.9,13.5,6.0,5.78,0.0
2018,11,29,7,45,0.0,9.0,6.05,13.55,9.0,8.67,1.33
2018,11,29,8,0,0.0,12.0,6.2,13.6,12.0,11.57,4.02
2018,11,29,8,15,0.0,14.0,6.3,13.7,14.0,13.5,5.8
2018,11,29,8,30,0.0,16.0,6.4,13.8,16.0,15.43,7.53
2018,11,29,8,45,25.0,35.5,6.5,13.9,43.0,45.38,33.16
2018,11,29,9,0,50.0,55.0,6.6,14.0,70.0,81.79,64.48
2018,11,29,9,15,33.0,63.0,6.5,14.05,73.5,79.54,62.61
2018,11,29,9,30,16.0,71.0,6.4,14.1,77.0,79.62,62.48
2018,11,29,9,45,70.5,89.5,6.35,14.1,118.5,136.05,111.1
2018,11,29,10,0,125.0,108.0,6.3,14.1,160.0,191.37,158.49
2018,11,29,10,15,138.0,145.5,6.2,14.1,206.0,244.57,202.65
2018,11,29,10,30,151.0,183.0,6.1,14.1,252.0,298.55,246.9
2018,11,29,10,45,94.0,172.0,5.95,14.1,215.5,250.09,205.68
2018,11,29,11,0,37.0,161.0,5.8,14.1,179.0,192.25,156.45
2018,11,29,11,15,58.5,184.0,5.8,14.15,213.0,233.25,190.72
2018,11,29,11,30,80.0,207.0,5.8,14.2,247.0,274.9,225.14
2018,11,29,11,45,99.0,201.0,5.75,14.3,251.0,281.79,231.17
2018,11,29,12,0,118.0,195.0,5.7,14.4,255.0,296.62,243.65
2018,11,29,12,15,177.5,194.0,5.65,14.55,283.0,337.47,278.22
2018,11,29,12,30,237.0,193.0,5.6,14.7,311.0,385.54,318.08
2018,11,29,12,45,282.0,177.0,5.55,14.85,314.0,396.12,327.51
2018,11,29,13,0,327.0,161.0,5.5,15.0,317.0,404.65,335.25
2018,11,29,13,15,340.5,164.5,5.4,15.05,321.0,412.06,341.05
2018,11,29,13,30,354.0,168.0,5.3,15.1,325.0,417.84,345.42
2018,11,29,13,45,193.5,121.0,5.2,15.15,206.0,256.48,212.15
2018,11,29,14,0,33.0,74.0,5.1,15.2,87.0,93.33,73.95
2018,11,29,14,15,156.5,90.5,4.75,15.05,145.5,190.1,156.87
2018,11,29,14,30,280.0,107.0,4.4,14.9,204.0,269.17,222.49
2018,11,29,14,45,236.0,98.5,4.05,14.75,174.0,228.06,187.12
2018,11,29,15,0,192.0,90.0,3.7,14.6,144.0,189.71,154.19
2018,11,29,15,15,148.0,69.0,3.7,14.6,107.0,139.96,111.71
2018,11,29,15,30,104.0,48.0,3.7,14.6,70.0,93.53,72.0
2018,11,29,15,45,143.5,38.5,2.9,13.95,61.5,96.03,71.88
2018,11,29,16,0,183.0,29.0,2.1,13.3,53.0,89.19,62.58
2018,11,29,16,15,168.5,23.5,2.1,12.9,39.0,71.59,41.91
2018,11,29,16,30,154.0,18.0,2.1,12.5,25.0,49.79,0.0
2018,11,29,16,45,77.0,9.0,2.05,12.1,12.5,18.53,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,1.3,6.85,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,1.3,6.9,2.0,0.0,0.0
2018,11,30,7,15,28.5,13.0,1.45,7.65,13.5,17.01,0.0
2018,11,30,7,30,34.0,23.0,1.6,8.4,25.0,32.47,8.44
2018,11,30,7,45,40.5,38.5,1.8,9.2,43.0,54.27,37.18
2018,11,30,8,0,47.0,54.0,2.0,10.0,61.0,71.33,53.35
2018,11,30,8,15,61.0,70.5,2.15,10.5,82.5,99.47,78.01
2018,11,30,8,30,75.0,87.0,2.3,11.0,104.0,125.4,100.7
2018,11,30,8,45,113.0,102.5,2.5,11.45,133.5,161.6,131.76
2018,11,30,9,0,151.0,118.0,2.7,11.9,163.0,200.78,165.16
2018,11,30,9,15,236.0,125.5,2.7,12.35,205.5,263.06,217.54
2018,11,30,9,30,321.0,133.0,2.7,12.8,248.0,325.54,269.47
2018,11,30,9,45,374.5,136.0,2.7,13.25,281.5,376.88,311.32
2018,11,30,10,0,428.0,139.0,2.7,13.7,315.0,423.68,349.0
2018,11,30,10,15,562.0,119.5,2.7,14.05,364.5,500.65,411.17
2018,11,30,10,30,696.0,100.0,2.7,14.4,414.0,579.42,473.35
2018,11,30,10,45,694.0,105.0,2.7,14.75,428.5,597.2,485.98
2018,11,30,11,0,692.0,110.0,2.7,15.1,443.0,612.45,496.84
2018,11,30,11,15,672.5,116.5,2.7,15.3,445.5,614.59,497.71
2018,11,30,11,30,653.0,123.0,2.7,15.5,448.0,613.8,496.37
2018,11,30,11,45,658.5,123.5,2.7,15.7,453.0,621.38,501.8
2018,11,30,12,0,664.0,124.0,2.7,15.9,458.0,626.49,505.28
2018,11,30,12,15,767.5,99.0,2.7,16.0,481.5,666.93,537.03
2018,11,30,12,30,871.0,74.0,2.7,16.1,505.0,701.94,562.87
2018,11,30,12,45,859.5,74.0,2.7,16.2,491.0,689.54,553.49
2018,11,30,13,0,848.0,74.0,2.7,16.3,477.0,669.98,539.21
2018,11,30,13,15,851.5,70.0,2.65,16.25,461.0,653.03,526.81
2018,11,30,13,30,855.0,66.0,2.6,16.2,445.0,629.18,508.62
2018,11,30,13,45,841.5,64.5,2.55,16.2,419.5,602.33,487.34
2018,11,30,14,0,828.0,63.0,2.5,16.2,394.0,569.61,461.27
2018,11,30,14,15,808.0,61.0,2.4,16.05,362.5,530.84,430.05
2018,11,30,14,30,788.0,59.0,2.3,15.9,331.0,490.88,397.18
2018,11,30,14,45,758.5,56.0,2.15,15.75,294.5,444.23,358.08
2018,11,30,15,0,729.0,53.0,2.0,15.6,258.0,397.72,318.08
2018,11,30,15,15,683.5,49.5,2.0,15.6,218.5,344.57,271.99
2018,11,30,15,30,638.0,46.0,2.0,15.6,179.0,293.6,226.57
2018,11,30,15,45,567.0,41.0,1.5,14.25,139.5,235.46,175.6
2018,11,30,16,0,496.0,36.0,1.0,12.9,100.0,185.05,130.26
2018,11,30,16,15,367.0,28.0,1.05,12.3,65.5,122.74,72.28
2018,11,30,16,30,238.0,20.0,1.1,11.7,31.0,66.17,0.0
2018,11,30,16,45,119.0,10.0,1.15,11.15,15.5,24.8,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,10.4,2.0,0.0,0.0
2018,12,1,7,15,28.0,8.0,2.85,10.75,9.5,11.96,0.0
2018,12,1,7,30,47.0,14.0,3.0,11.1,17.0,25.86,3.0
2018,12,1,7,45,42.5,21.5,3.15,11.45,26.0,33.78,20.11
2018,12,1,8,0,38.0,29.0,3.3,11.8,35.0,42.27,28.89
2018,12,1,8,15,19.0,38.5,3.2,12.0,41.5,44.63,32.03
2018,12,1,8,30,0.0,48.0,3.1,12.2,48.0,46.38,34.1
2018,12,1,8,45,0.0,36.5,3.05,12.4,36.5,35.24,24.69
2018,12,1,9,0,0.0,25.0,3.0,12.6,25.0,24.12,15.16
2018,12,1,9,15,3.5,43.0,3.25,12.8,44.0,43.29,31.65
2018,12,1,9,30,7.0,61.0,3.5,13.0,63.0,62.73,48.24
2018,12,1,9,45,82.5,111.0,3.7,13.25,144.0,166.64,136.99
2018,12,1,10,0,158.0,161.0,3.9,13.5,225.0,270.86,223.94
2018,12,1,10,15,285.5,154.0,4.1,13.6,279.0,353.56,293.4
2018,12,1,10,30,413.0,147.0,4.3,13.7,333.0,443.09,367.46
2018,12,1,10,45,413.5,148.0,4.45,13.85,340.0,452.64,375.02
2018,12,1,11,0,414.0,149.0,4.6,14.0,347.0,460.72,381.61
2018,12,1,11,15,515.5,138.5,4.7,14.1,390.5,524.49,434.09
2018,12,1,11,30,617.0,128.0,4.8,14.2,434.0,592.65,489.02
2018,12,1,11,45,736.0,104.5,4.9,14.35,471.5,653.53,538.24
2018,12,1,12,0,855.0,81.0,5.0,14.5,509.0,709.41,581.51
2018,12,1,12,15,764.0,99.0,4.95,14.6,479.0,663.11,545.11
2018,12,1,12,30,673.0,117.0,4.9,14.7,449.0,617.69,508.25
2018,12,1,12,45,477.5,151.5,4.9,14.75,384.0,510.5,420.9
2018,12,1,13,0,282.0,186.0,4.9,14.8,319.0,401.99,330.95
2018,12,1,13,15,208.5,157.0,4.8,14.8,253.5,315.54,260.48
2018,12,1,13,30,135.0,128.0,4.7,14.8,188.0,224.1,184.7
2018,12,1,13,45,401.5,110.0,4.65,14.8,273.0,380.13,316.55
2018,12,1,14,0,668.0,92.0,4.6,14.8,358.0,509.57,421.61
2018,12,1,14,15,691.5,82.0,4.5,14.6,338.0,490.81,405.25
2018,12,1,14,30,715.0,72.0,4.4,14.4,318.0,468.42,385.85
2018,12,1,14,45,605.5,73.0,4.3,14.25,265.5,389.77,320.13
2018,12,1,15,0,496.0,74.0,4.2,14.1,213.0,317.4,258.88
2018,12,1,15,15,536.0,63.5,4.2,14.1,193.0,301.14,241.99
2018,12,1,15,30,576.0,53.0,4.2,14.1,173.0,280.26,219.58
2018,12,1,15,45,494.5,47.0,3.5,13.2,133.5,220.6,166.86
2018,12,1,16,0,413.0,41.0,2.8,12.3,94.0,167.48,119.5
2018,12,1,16,15,280.5,29.5,2.6,11.7,59.5,104.77,61.98
2018,12,1,16,30,148.0,18.0,2.4,11.1,25.0,48.4,0.0
2018,12,1,16,45,74.0,9.0,2.25,10.5,12.5,18.17,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,5.05,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,5.0,2.0,0.0,0.0
2018,12,2,7,15,171.5,13.5,0.55,5.25,22.5,37.96,0.0
2018,12,2,7,30,320.0,24.0,0.6,5.5,43.0,92.77,15.25
2018,12,2,7,45,431.5,31.0,0.6,5.7,79.5,148.63,99.42
2018,12,2,8,0,543.0,38.0,0.6,5.9,116.0,207.75,153.79
2018,12,2,8,15,608.5,42.5,0.55,6.4,156.0,261.07,202.24
2018,12,2,8,30,674.0,47.0,0.5,6.9,196.0,318.96,253.42
2018,12,2,8,45,717.5,50.0,0.4,7.35,235.5,370.01,297.73
2018,12,2,9,0,761.0,53.0,0.3,7.8,275.0,422.84,341.7
2018,12,2,9,15,786.5,56.0,0.35,8.4,310.5,468.0,379.04
2018,12,2,9,30,812.0,59.0,0.4,9.0,346.0,512.82,414.95
2018,12,2,9,45,813.0,63.5,0.45,9.6,372.0,544.74,439.94
2018,12,2,10,0,814.0,68.0,0.5,10.2,398.0,574.23,462.44
2018,12,2,10,15,821.0,70.5,0.65,10.6,420.5,602.6,485.09
2018,12,2,10,30,828.0,73.0,0.8,11.0,443.0,628.6,505.55
2018,12,2,10,45,838.5,74.0,0.95,11.45,461.0,652.65,524.22
2018,12,2,11,0,849.0,75.0,1.1,11.9,479.0,674.12,540.2
2018,12,2,11,15,857.0,75.0,1.2,12.2,490.5,689.95,551.61
2018,12,2,11,30,865.0,75.0,1.3,12.5,502.0,702.84,560.96
2018,12,2,11,45,885.5,71.5,1.4,12.85,510.5,713.03,568.35
2018,12,2,12,0,906.0,68.0,1.5,13.2,519.0,724.44,576.72
2018,12,2,12,15,905.0,67.0,1.55,13.35,514.5,720.28,573.81
2018,12,2,12,30,904.0,66.0,1.6,13.5,510.0,712.84,568.76
2018,12,2,12,45,900.5,64.5,1.7,13.65,498.0,699.85,560.16
2018,12,2,13,0,897.0,63.0,1.8,13.8,486.0,683.72,549.28
2018,12,2,13,15,873.0,66.0,1.75,13.7,464.0,656.35,529.44
2018,12,2,13,30,849.0,69.0,1.7,13.6,442.0,630.64,509.46
2018,12,2,13,45,778.5,76.5,1.7,13.5,403.5,575.55,466.95
2018,12,2,14,0,708.0,84.0,1.7,13.4,365.0,523.42,426.06
2018,12,2,14,15,723.0,75.0,1.5,13.0,342.0,499.81,406.83
2018,12,2,14,30,738.0,66.0,1.3,12.6,319.0,471.37,382.9
2018,12,2,14,45,720.0,60.5,1.1,12.2,285.0,429.51,347.5
2018,12,2,15,0,702.0,55.0,0.9,11.8,251.0,387.04,310.67
2018,12,2,15,15,667.5,50.5,0.9,11.8,214.0,338.57,268.44
2018,12,2,15,30,633.0,46.0,0.9,11.8,177.0,291.4,226.06
2018,12,2,15,45,571.5,40.5,0.9,11.05,138.5,236.17,177.26
2018,12,2,16,0,510.0,35.0,0.9,10.3,100.0,185.4,131.12
2018,12,2,16,15,361.0,26.5,0.9,9.95,63.5,119.75,70.05
2018,12,2,16,30,212.0,18.0,0.9,9.6,27.0,59.75,0.0
2018,12,2,16,45,106.0,9.0,0.95,9.2,13.5,22.23,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,15,8.0,5.0,1.35,3.15,5.5,6.05,0.0
2018,12,3,7,30,16.0,10.0,1.5,3.9,11.0,13.49,0.0
2018,12,3,7,45,8.0,19.5,1.65,4.7,20.0,20.89,10.99
2018,12,3,8,0,0.0,29.0,1.8,5.5,29.0,28.0,18.34
2018,12,3,8,15,0.0,41.5,1.85,6.15,41.5,40.15,29.22
2018,12,3,8,30,0.0,54.0,1.9,6.8,54.0,52.68,40.33
2018,12,3,8,45,54.0,82.0,1.95,7.45,97.5,107.74,87.83
2018,12,3,9,0,108.0,110.0,2.0,8.1,141.0,170.84,141.86
2018,12,3,9,15,214.0,119.5,1.95,8.85,191.0,243.69,203.56
2018,12,3,9,30,320.0,129.0,1.9,9.6,241.0,318.34,265.72
2018,12,3,9,45,523.0,106.5,1.9,10.35,308.5,428.29,356.05
2018,12,3,10,0,726.0,84.0,1.9,11.1,376.0,540.09,445.1
2018,12,3,10,15,794.5,75.0,1.95,11.35,412.5,589.4,483.76
2018,12,3,10,30,863.0,66.0,2.0,11.6,449.0,637.34,521.25
2018,12,3,10,45,839.5,73.5,2.05,11.85,458.0,650.95,530.9
2018,12,3,11,0,816.0,81.0,2.1,12.1,467.0,656.87,534.9
2018,12,3,11,15,601.5,132.5,2.2,12.25,420.5,578.97,472.38
2018,12,3,11,30,387.0,184.0,2.3,12.4,374.0,479.6,392.34
2018,12,3,11,45,353.5,193.0,2.35,12.5,367.5,468.18,383.25
2018,12,3,12,0,320.0,202.0,2.4,12.6,361.0,455.29,372.41
2018,12,3,12,15,384.5,186.5,2.4,12.7,376.0,482.12,394.82
2018,12,3,12,30,449.0,171.0,2.4,12.8,391.0,515.94,421.99
2018,12,3,12,45,362.0,181.5,2.4,12.85,356.0,454.94,372.72
2018,12,3,13,0,275.0,192.0,2.4,12.9,321.0,403.6,330.8
2018,12,3,13,15,318.0,178.0,2.4,12.95,321.5,411.31,338.06
2018,12,3,13,30,361.0,164.0,2.4,13.0,322.0,416.38,342.74
2018,12,3,13,45,360.5,153.5,2.35,13.05,303.5,395.71,326.03
2018,12,3,14,0,360.0,143.0,2.3,13.1,285.0,381.24,314.04
2018,12,3,14,15,356.5,131.5,2.15,12.85,262.5,355.36,292.87
2018,12,3,14,30,353.0,120.0,2.0,12.6,240.0,328.62,270.62
2018,12,3,14,45,274.0,114.0,1.9,12.4,201.0,264.29,217.06
2018,12,3,15,0,195.0,108.0,1.8,12.2,162.0,212.0,173.0
2018,12,3,15,15,162.5,93.0,1.8,12.2,133.5,174.14,140.51
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,134.33,106.13
2018,12,3,15,45,82.0,62.0,1.7,11.1,77.5,95.88,73.49
2018,12,3,16,0,34.0,46.0,1.6,10.0,50.0,58.52,42.03
2018,12,3,16,15,21.0,29.5,1.6,9.6,31.5,36.22,20.24
2018,12,3,16,30,8.0,13.0,1.6,9.2,13.0,14.18,0.0
2018,12,3,16,45,4.0,6.5,1.6,8.8,6.5,6.9,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.5,2.9,6.7,3.5,3.58,0.0
2018,12,4,7,30,2.0,7.0,3.0,6.9,7.0,7.12,0.0
2018,12,4,7,45,1.0,12.0,3.15,7.15,12.0,11.81,3.68
2018,12,4,8,0,0.0,17.0,3.3,7.4,17.0,16.39,8.28
2018,12,4,8,15,0.0,22.5,3.3,7.95,22.5,21.71,13.09
2018,12,4,8,30,0.0,28.0,3.3,8.5,28.0,27.02,17.83
2018,12,4,8,45,0.0,37.0,3.35,9.0,37.0,35.72,25.46
2018,12,4,9,0,0.0,46.0,3.4,9.5,46.0,44.43,33.01
2018,12,4,9,15,0.0,48.5,3.45,10.2,48.5,46.85,35.02
2018,12,4,9,30,0.0,51.0,3.5,10.9,51.0,49.27,36.97
2018,12,4,9,45,0.0,67.0,3.6,11.65,67.0,64.76,50.08
2018,12,4,10,0,0.0,83.0,3.7,12.4,83.0,80.62,63.33
2018,12,4,10,15,0.0,85.5,3.65,12.8,85.5,83.02,65.16
2018,12,4,10,30,0.0,88.0,3.6,13.2,88.0,85.45,67.01
2018,12,4,10,45,0.0,93.0,3.5,13.65,93.0,90.43,70.99
2018,12,4,11,0,0.0,98.0,3.4,14.1,98.0,95.43,74.98
2018,12,4,11,15,0.0,101.5,3.25,14.3,101.5,98.93,77.77
2018,12,4,11,30,0.0,105.0,3.1,14.5,105.0,102.45,80.59
2018,12,4,11,45,2.0,106.5,2.95,14.7,107.5,105.36,82.97
2018,12,4,12,0,4.0,108.0,2.8,14.9,110.0,108.29,85.39
2018,12,4,12,15,9.0,109.0,2.6,14.95,113.5,112.83,89.3
2018,12,4,12,30,14.0,110.0,2.4,15.0,117.0,117.31,93.17
2018,12,4,12,45,13.5,106.5,2.15,15.05,113.0,113.31,89.84
2018,12,4,13,0,13.0,103.0,1.9,15.1,109.0,109.3,86.52
2018,12,4,13,15,12.0,98.0,1.7,15.0,103.5,103.42,81.7
2018,12,4,13,30,11.0,93.0,1.5,14.9,98.0,97.56,76.9
2018,12,4,13,45,8.0,84.5,1.35,14.75,88.0,86.94,68.08
2018,12,4,14,0,5.0,76.0,1.2,14.6,78.0,76.49,59.37
2018,12,4,14,15,2.5,70.0,1.3,14.1,71.0,69.06,53.26
2018,12,4,14,30,0.0,64.0,1.4,13.6,64.0,61.86,47.28
2018,12,4,14,45,0.0,73.0,1.5,13.1,73.0,71.19,55.33
2018,12,4,15,0,0.0,82.0,1.6,12.6,82.0,81.28,63.95
2018,12,4,15,15,0.0,69.5,1.6,12.6,69.5,68.72,53.12
2018,12,4,15,30,0.0,57.0,1.6,12.6,57.0,56.18,42.22
2018,12,4,15,45,0.0,44.5,1.5,11.6,44.5,43.65,31.34
2018,12,4,16,0,0.0,32.0,1.4,10.6,32.0,31.09,20.23
2018,12,4,16,15,0.5,21.0,1.45,10.25,21.0,20.39,9.21
2018,12,4,16,30,1.0,10.0,1.5,9.9,10.0,10.0,0.0
2018,12,4,16,45,0.5,5.0,1.5,9.55,5.0,4.98,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,15,55.0,6.0,2.75,8.5,9.0,13.45,0.0
2018,12,5,7,30,110.0,12.0,2.8,8.6,18.0,37.78,0.0
2018,12,5,7,45,193.5,19.0,2.85,8.7,40.5,75.76,46.96
2018,12,5,8,0,277.0,26.0,2.9,8.8,63.0,116.68,84.61
2018,12,5,8,15,276.5,27.5,2.9,9.0,75.5,130.71,100.31
2018,12,5,8,30,276.0,29.0,2.9,9.2,88.0,144.34,114.94
2018,12,5,8,45,141.5,46.0,2.9,9.35,76.5,111.73,90.21
2018,12,5,9,0,7.0,63.0,2.9,9.5,65.0,64.35,50.2
2018,12,5,9,15,6.5,76.5,2.85,9.85,78.5,77.97,61.94
2018,12,5,9,30,6.0,90.0,2.8,10.2,92.0,91.6,73.49
2018,12,5,9,45,13.5,105.5,2.75,10.6,110.5,111.85,90.66
2018,12,5,10,0,21.0,121.0,2.7,11.0,129.0,136.95,111.75
2018,12,5,10,15,67.0,154.5,2.7,11.4,183.5,202.91,167.45
2018,12,5,10,30,113.0,188.0,2.7,11.8,238.0,278.87,230.1
2018,12,5,10,45,150.5,195.5,2.7,12.2,264.5,313.97,258.67
2018,12,5,11,0,188.0,203.0,2.7,12.6,291.0,349.96,287.79
2018,12,5,11,15,187.0,205.0,2.65,12.95,294.5,353.59,290.03
2018,12,5,11,30,186.0,207.0,2.6,13.3,298.0,356.63,291.92
2018,12,5,11,45,122.5,203.0,2.55,13.7,263.0,308.3,251.35
2018,12,5,12,0,59.0,199.0,2.5,14.1,228.0,251.19,203.6
2018,12,5,12,15,110.5,193.0,2.4,14.25,247.0,288.29,234.88
2018,12,5,12,30,162.0,187.0,2.3,14.4,266.0,316.64,258.58
2018,12,5,12,45,358.0,161.0,2.2,14.6,329.5,436.88,357.17
2018,12,5,13,0,554.0,135.0,2.1,14.8,393.0,534.47,434.59
2018,12,5,13,15,542.0,131.0,2.05,14.75,375.5,512.72,416.87
2018,12,5,13,30,530.0,127.0,2.0,14.7,358.0,489.53,398.68
2018,12,5,13,45,366.0,139.0,1.95,14.7,294.0,390.02,318.55
2018,12,5,14,0,202.0,151.0,1.9,14.7,230.0,290.27,237.03
2018,12,5,14,15,203.5,142.5,1.8,14.5,217.0,275.68,225.5
2018,12,5,14,30,205.0,134.0,1.7,14.3,204.0,260.49,212.84
2018,12,5,14,45,238.0,117.5,1.6,14.1,190.0,250.76,204.48
2018,12,5,15,0,271.0,101.0,1.5,13.9,176.0,238.0,192.88
2018,12,5,15,15,233.5,88.0,1.5,13.9,145.5,197.33,157.96
2018,12,5,15,30,196.0,75.0,1.5,13.9,115.0,159.39,125.06
2018,12,5,15,45,165.0,60.0,1.3,12.85,88.5,124.15,94.5
2018,12,5,16,0,134.0,45.0,1.1,11.8,62.0,91.54,65.8
2018,12,5,16,15,92.5,30.0,1.15,11.35,39.5,59.01,34.05
2018,12,5,16,30,51.0,15.0,1.2,10.9,17.0,23.67,0.0
2018,12,5,16,45,25.5,7.5,1.2,10.45,8.5,10.62,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,6,7,15,114.0,10.5,1.85,6.4,16.0,25.74,0.0
2018,12,6,7,30,228.0,21.0,2.2,6.9,32.0,68.32,0.0
2018,12,6,7,45,350.5,28.5,2.55,7.4,65.5,122.95,77.18
2018,12,6,8,0,473.0,36.0,2.9,7.9,99.0,182.81,133.58
2018,12,6,8,15,543.0,41.5,2.9,8.35,137.5,234.32,181.08
2018,12,6,8,30,613.0,47.0,2.9,8.8,176.0,289.45,231.2
2018,12,6,8,45,659.0,51.0,2.9,9.2,214.5,339.72,276.93
2018,12,6,9,0,705.0,55.0,2.9,9.6,253.0,392.16,323.33
2018,12,6,9,15,737.0,57.0,2.85,10.25,288.0,437.2,362.17
2018,12,6,9,30,769.0,59.0,2.8,10.9,323.0,482.49,399.99
2018,12,6,9,45,792.0,60.5,2.75,11.5,353.5,522.05,432.18
2018,12,6,10,0,815.0,62.0,2.7,12.1,384.0,560.59,462.61
2018,12,6,10,15,828.0,64.0,2.65,12.6,408.5,592.24,486.98
2018,12,6,10,30,841.0,66.0,2.6,13.1,433.0,621.8,509.14
2018,12,6,10,45,850.0,66.5,2.5,13.6,450.5,640.69,522.62
2018,12,6,11,0,859.0,67.0,2.4,14.1,468.0,660.79,535.9
2018,12,6,11,15,863.5,68.0,2.35,14.35,479.0,675.63,545.74
2018,12,6,11,30,868.0,69.0,2.3,14.6,490.0,687.5,553.4
2018,12,6,11,45,869.5,69.5,2.25,14.9,493.5,693.61,556.76
2018,12,6,12,0,871.0,70.0,2.2,15.2,497.0,696.58,557.93
2018,12,6,12,15,871.0,69.5,2.25,15.35,493.5,694.16,556.18
2018,12,6,12,30,871.0,69.0,2.3,15.5,490.0,688.58,552.25
2018,12,6,12,45,866.5,68.0,2.3,15.65,479.0,676.21,543.09
2018,12,6,13,0,862.0,67.0,2.3,15.8,468.0,660.86,531.84
2018,12,6,13,15,853.0,66.0,2.3,15.85,449.5,639.67,516.2
2018,12,6,13,30,844.0,65.0,2.3,15.9,431.0,615.89,497.81
2018,12,6,13,45,830.5,63.5,2.3,15.9,406.5,589.95,477.4
2018,12,6,14,0,817.0,62.0,2.3,15.9,382.0,558.17,452.2
2018,12,6,14,15,797.0,60.0,2.2,15.75,351.5,520.37,421.66
2018,12,6,14,30,777.0,58.0,2.1,15.6,321.0,481.39,389.5
2018,12,6,14,45,747.5,55.0,2.0,15.45,285.5,435.75,351.28
2018,12,6,15,0,718.0,52.0,1.9,15.3,250.0,390.23,312.14
2018,12,6,15,15,674.0,48.5,1.9,15.3,212.0,338.7,267.3
2018,12,6,15,30,630.0,45.0,1.9,15.3,174.0,289.18,223.02
2018,12,6,15,45,560.5,39.5,1.45,13.8,135.0,231.81,172.79
2018,12,6,16,0,491.0,34.0,1.0,12.3,96.0,181.95,127.83
2018,12,6,16,15,356.0,26.0,1.05,11.85,61.5,118.3,67.67
2018,12,6,16,30,221.0,18.0,1.1,11.4,27.0,56.47,0.0
2018,12,6,16,45,110.5,9.0,1.15,10.95,13.5,22.98,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.0,0.85,6.15,11.5,16.04,0.0
2018,12,7,7,30,108.0,18.0,0.8,6.5,23.0,42.58,0.0
2018,12,7,7,45,167.5,31.5,0.75,6.9,48.5,82.98,51.77
2018,12,7,8,0,227.0,45.0,0.7,7.3,74.0,122.36,90.21
2018,12,7,8,15,269.5,57.0,0.75,7.65,104.0,160.06,124.38
2018,12,7,8,30,312.0,69.0,0.8,8.0,134.0,201.33,161.21
2018,12,7,8,45,311.5,83.0,0.8,8.35,159.0,230.28,187.68
2018,12,7,9,0,311.0,97.0,0.8,8.7,184.0,258.5,212.68
2018,12,7,9,15,337.5,108.0,0.8,9.0,213.5,295.82,244.36
2018,12,7,9,30,364.0,119.0,0.8,9.3,243.0,334.18,276.11
2018,12,7,9,45,397.5,125.0,0.75,9.65,271.5,371.64,306.3
2018,12,7,10,0,431.0,131.0,0.7,10.0,300.0,409.96,336.45
2018,12,7,10,15,424.0,142.0,0.7,10.5,317.0,429.51,350.95
2018,12,7,10,30,417.0,153.0,0.7,11.0,334.0,447.3,363.88
2018,12,7,10,45,529.5,136.0,0.75,11.55,375.5,510.33,413.41
2018,12,7,11,0,642.0,119.0,0.8,12.1,417.0,579.3,465.78
2018,12,7,11,15,744.0,97.5,0.8,12.8,451.0,633.02,505.1
2018,12,7,11,30,846.0,76.0,0.8,13.5,485.0,683.38,540.35
2018,12,7,11,45,866.0,72.5,0.75,14.15,493.5,693.41,544.8
2018,12,7,12,0,886.0,69.0,0.7,14.8,502.0,704.72,550.68
2018,12,7,12,15,885.0,68.5,0.75,15.25,498.0,701.66,548.19
2018,12,7,12,30,884.0,68.0,0.8,15.7,494.0,695.42,543.72
2018,12,7,12,45,880.5,67.0,0.85,16.15,483.0,683.71,535.47
2018,12,7,13,0,877.0,66.0,0.9,16.6,472.0,668.94,525.14
2018,12,7,13,15,869.0,64.5,0.95,16.6,454.0,647.69,510.81
2018,12,7,13,30,861.0,63.0,1.0,16.6,436.0,623.74,493.62
2018,12,7,13,45,846.5,62.5,1.05,16.65,411.5,594.47,471.93
2018,12,7,14,0,832.0,62.0,1.1,16.7,387.0,566.57,450.62
2018,12,7,14,15,811.0,60.0,1.05,16.5,356.0,527.87,420.38
2018,12,7,14,30,790.0,58.0,1.0,16.3,325.0,488.01,388.54
